Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,0,234.0,303.0,1.3,11.5,461.0,229.13,173.13
2018,3,4,11,15,301.5,296.5,1.35,11.75,505.0,255.84,191.16
2018,3,4,11,30,369.0,290.0,1.4,12.0,549.0,295.99,221.96
2018,3,4,11,45,480.0,257.0,1.4,12.25,598.5,339.03,255.23
2018,3,4,12,0,591.0,224.0,1.4,12.5,648.0,393.71,299.09
2018,3,4,12,15,555.5,237.5,1.45,12.6,636.5,429.33,331.09
2018,3,4,12,30,520.0,251.0,1.5,12.7,625.0,460.73,358.79
2018,3,4,12,45,599.5,217.0,1.55,12.8,644.5,515.09,403.05
2018,3,4,13,0,679.0,183.0,1.6,12.9,664.0,570.88,448.12
2018,3,4,13,15,611.5,205.5,1.6,12.95,632.0,586.52,461.44
2018,3,4,13,30,544.0,228.0,1.6,13.0,600.0,590.16,465.47
2018,3,4,13,45,510.5,230.0,1.65,13.0,570.0,598.03,473.16
2018,3,4,14,0,477.0,232.0,1.7,13.0,540.0,601.64,477.35
2018,3,4,14,15,456.0,228.0,1.7,12.9,511.5,605.2,481.52
2018,3,4,14,30,435.0,224.0,1.7,12.8,483.0,605.45,483.13
2018,3,4,14,45,463.0,200.0,1.75,12.75,461.0,623.16,499.25
2018,3,4,15,0,491.0,176.0,1.8,12.7,439.0,638.7,513.73
2018,3,4,15,15,634.5,133.5,1.8,12.7,445.5,741.71,593.34
2018,3,4,15,30,778.0,91.0,1.8,12.7,452.0,828.2,656.5
2018,3,4,15,45,790.0,80.0,1.75,12.25,414.5,837.81,664.71
2018,3,4,16,0,802.0,69.0,1.7,11.8,377.0,843.63,670.93
2018,3,4,16,15,763.0,64.5,1.55,11.05,326.0,807.68,646.28
2018,3,4,16,30,724.0,60.0,1.4,10.3,275.0,768.21,618.35
2018,3,4,16,45,664.0,55.5,1.2,9.55,224.0,706.55,571.63
2018,3,4,17,0,604.0,51.0,1.0,8.8,173.0,652.58,527.94
2018,3,4,17,15,456.5,43.0,1.05,8.35,120.0,507.58,413.07
2018,3,4,17,30,309.0,35.0,1.1,7.9,67.0,364.53,288.43
2018,3,4,17,45,197.0,22.5,1.15,7.45,39.0,229.69,25.9
2018,3,4,18,0,85.0,10.0,1.2,7.0,11.0,77.31,0.0
2018,3,4,18,15,42.5,5.0,1.2,6.9,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.6,1.35,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,2.1,3.0,0.0,0.0
2018,3,5,6,45,178.5,17.0,1.95,2.85,29.5,13.38,0.0
2018,3,5,7,0,333.0,30.0,2.1,3.6,56.0,25.09,13.11
2018,3,5,7,15,452.0,38.0,2.2,4.2,102.0,31.68,22.71
2018,3,5,7,30,571.0,46.0,2.3,4.8,148.0,38.54,29.59
2018,3,5,7,45,640.0,52.0,2.4,5.35,200.0,43.61,34.54
2018,3,5,8,0,709.0,58.0,2.5,5.9,252.0,52.78,43.04
2018,3,5,8,15,753.0,62.5,2.5,6.55,304.0,56.81,46.64
2018,3,5,8,30,797.0,67.0,2.5,7.2,356.0,60.85,50.14
2018,3,5,8,45,827.5,70.0,2.55,7.9,405.5,63.54,52.31
2018,3,5,9,0,858.0,73.0,2.6,8.6,455.0,66.23,54.44
2018,3,5,9,15,880.5,75.0,2.6,9.2,500.5,68.04,55.77
2018,3,5,9,30,903.0,77.0,2.6,9.8,546.0,77.16,63.59
2018,3,5,9,45,919.5,78.5,2.6,10.45,586.5,79.01,64.89
2018,3,5,10,0,936.0,80.0,2.6,11.1,627.0,80.76,66.11
2018,3,5,10,15,946.0,81.0,2.6,11.6,659.0,81.96,66.88
2018,3,5,10,30,956.0,82.0,2.6,12.1,691.0,83.08,67.6
2018,3,5,10,45,962.5,83.0,2.6,12.65,716.0,137.67,78.79
2018,3,5,11,0,969.0,84.0,2.6,13.2,741.0,200.82,118.28
2018,3,5,11,15,974.0,84.5,2.55,13.5,759.0,263.42,168.85
2018,3,5,11,30,979.0,85.0,2.5,13.8,777.0,325.67,223.85
2018,3,5,11,45,982.0,85.0,2.45,14.15,786.5,386.31,278.76
2018,3,5,12,0,985.0,85.0,2.4,14.5,796.0,445.84,332.2
2018,3,5,12,15,986.0,84.5,2.4,14.65,797.5,502.75,382.71
2018,3,5,12,30,987.0,84.0,2.4,14.8,799.0,557.82,430.34
2018,3,5,12,45,986.5,83.0,2.35,15.0,792.0,609.58,473.74
2018,3,5,13,0,986.0,82.0,2.3,15.2,785.0,658.88,513.92
2018,3,5,13,15,982.0,81.5,2.3,15.25,769.5,703.78,550.26
2018,3,5,13,30,978.0,81.0,2.3,15.3,754.0,745.56,583.48
2018,3,5,13,45,971.5,80.5,2.3,15.35,730.5,782.29,612.26
2018,3,5,14,0,965.0,80.0,2.3,15.4,707.0,815.45,636.3
2018,3,5,14,15,956.0,78.0,2.3,15.35,676.0,841.35,655.49
2018,3,5,14,30,947.0,76.0,2.3,15.3,645.0,863.28,672.05
2018,3,5,14,45,933.5,75.0,2.25,15.25,607.5,878.62,683.71
2018,3,5,15,0,920.0,74.0,2.2,15.2,570.0,889.87,692.69
2018,3,5,15,15,902.0,71.0,2.2,15.2,526.0,890.67,694.88
2018,3,5,15,30,884.0,68.0,2.2,15.2,482.0,887.29,694.34
2018,3,5,15,45,854.5,66.0,1.95,14.7,433.0,880.86,690.45
2018,3,5,16,0,825.0,64.0,1.7,14.2,384.0,860.59,676.4
2018,3,5,16,15,786.5,61.0,1.55,13.25,333.0,826.98,654.63
2018,3,5,16,30,748.0,58.0,1.4,12.3,282.0,789.83,629.27
2018,3,5,16,45,627.5,57.5,1.25,11.4,221.5,686.45,553.46
2018,3,5,17,0,507.0,57.0,1.1,10.5,161.0,575.14,468.26
2018,3,5,17,15,384.5,45.5,1.15,9.95,111.5,448.42,367.01
2018,3,5,17,30,262.0,34.0,1.2,9.4,62.0,324.4,258.66
2018,3,5,17,45,169.0,21.5,1.25,8.8,36.0,208.19,54.66
2018,3,5,18,0,76.0,9.0,1.3,8.2,10.0,69.34,0.0
2018,3,5,18,15,38.0,4.5,1.3,8.05,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,6,15,12.0,2.5,1.25,5.7,2.0,0.0,0.0
2018,3,6,6,30,24.0,5.0,1.2,6.3,4.0,0.0,0.0
2018,3,6,6,45,72.0,17.0,1.2,6.95,21.5,13.38,0.0
2018,3,6,7,0,120.0,29.0,1.2,7.6,39.0,21.84,11.34
2018,3,6,7,15,179.5,42.0,1.35,8.25,69.0,31.36,22.16
2018,3,6,7,30,239.0,55.0,1.5,8.9,99.0,40.82,31.21
2018,3,6,7,45,182.0,82.5,1.65,9.55,122.0,59.3,48.15
2018,3,6,8,0,125.0,110.0,1.8,10.2,145.0,77.13,64.23
2018,3,6,8,15,187.0,124.5,1.85,10.9,188.0,85.96,71.95
2018,3,6,8,30,249.0,139.0,1.9,11.6,231.0,95.72,80.3
2018,3,6,8,45,322.5,150.0,1.95,12.25,285.5,103.54,86.79
2018,3,6,9,0,396.0,161.0,2.0,12.9,340.0,108.09,90.3
2018,3,6,9,15,452.0,166.0,2.0,13.5,389.0,111.12,92.46
2018,3,6,9,30,508.0,171.0,2.0,14.1,438.0,114.21,94.67
2018,3,6,9,45,709.5,127.0,2.05,14.65,529.0,91.25,74.37
2018,3,6,10,0,911.0,83.0,2.1,15.2,620.0,82.08,66.14
2018,3,6,10,15,927.5,82.5,2.05,15.65,654.0,82.45,66.21
2018,3,6,10,30,944.0,82.0,2.0,16.1,688.0,82.79,66.25
2018,3,6,10,45,951.0,83.5,2.0,16.55,713.5,140.46,79.02
2018,3,6,11,0,958.0,85.0,2.0,17.0,739.0,203.36,118.65
2018,3,6,11,15,962.5,85.5,1.9,17.35,756.5,265.25,168.11
2018,3,6,11,30,967.0,86.0,1.8,17.7,774.0,326.74,221.43
2018,3,6,11,45,969.5,86.5,1.7,18.05,783.5,386.95,274.64
2018,3,6,12,0,972.0,87.0,1.6,18.4,793.0,446.03,326.15
2018,3,6,12,15,972.0,87.5,1.55,18.65,794.5,502.68,374.62
2018,3,6,12,30,972.0,88.0,1.5,18.9,796.0,557.47,420.05
2018,3,6,12,45,970.0,87.5,1.4,19.1,788.5,608.24,460.73
2018,3,6,13,0,968.0,87.0,1.3,19.3,781.0,656.46,498.02
2018,3,6,13,15,953.0,89.5,1.2,19.4,761.0,696.55,528.34
2018,3,6,13,30,938.0,92.0,1.1,19.5,741.0,732.8,554.93
2018,3,6,13,45,835.5,120.0,1.05,19.55,684.5,734.57,556.4
2018,3,6,14,0,733.0,148.0,1.0,19.6,628.0,724.95,549.76
2018,3,6,14,15,724.0,142.0,0.95,19.6,598.0,742.4,563.33
2018,3,6,14,30,715.0,136.0,0.9,19.6,568.0,756.24,573.53
2018,3,6,14,45,745.0,116.5,0.8,19.55,543.0,784.12,592.26
2018,3,6,15,0,775.0,97.0,0.7,19.5,518.0,804.55,605.62
2018,3,6,15,15,783.5,85.5,0.7,19.5,483.0,816.92,615.19
2018,3,6,15,30,792.0,74.0,0.7,19.5,448.0,825.47,622.41
2018,3,6,15,45,714.0,81.5,0.6,19.05,393.0,776.05,589.82
2018,3,6,16,0,636.0,89.0,0.5,18.6,338.0,729.0,558.98
2018,3,6,16,15,579.5,84.5,0.55,17.8,288.5,677.11,526.74
2018,3,6,16,30,523.0,80.0,0.6,17.0,239.0,622.21,490.63
2018,3,6,16,45,459.5,71.0,0.7,16.15,192.0,553.23,442.44
2018,3,6,17,0,396.0,62.0,0.8,15.3,145.0,476.9,385.34
2018,3,6,17,15,328.5,50.0,0.85,14.65,106.0,401.35,324.27
2018,3,6,17,30,261.0,38.0,0.9,14.0,67.0,328.12,258.14
2018,3,6,17,45,161.5,23.5,1.0,13.4,38.5,207.79,77.08
2018,3,6,18,0,62.0,9.0,1.1,12.8,10.0,58.01,0.0
2018,3,6,18,15,31.0,4.5,1.1,12.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,1.0,9.85,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,1.0,9.8,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,1.0,9.8,10.0,7.87,0.0
2018,3,7,7,0,0.0,18.0,1.0,9.8,18.0,13.71,5.34
2018,3,7,7,15,0.0,29.5,1.0,10.3,29.5,22.52,14.29
2018,3,7,7,30,0.0,41.0,1.0,10.8,41.0,31.36,22.57
2018,3,7,7,45,0.0,48.5,1.05,11.35,48.5,37.12,27.95
2018,3,7,8,0,0.0,56.0,1.1,11.9,56.0,42.89,33.18
2018,3,7,8,15,0.0,42.5,1.2,12.45,42.5,32.46,23.72
2018,3,7,8,30,0.0,29.0,1.3,13.0,29.0,22.11,14.31
2018,3,7,8,45,0.0,58.5,1.45,13.55,58.5,44.81,34.52
2018,3,7,9,0,0.0,88.0,1.6,14.1,88.0,67.25,54.14
2018,3,7,9,15,18.0,132.5,1.75,14.95,142.0,98.53,81.05
2018,3,7,9,30,36.0,177.0,1.9,15.8,196.0,123.06,101.62
2018,3,7,9,45,77.0,222.0,2.05,16.6,266.5,149.62,123.6
2018,3,7,10,0,118.0,267.0,2.2,17.4,337.0,167.26,137.75
2018,3,7,10,15,281.0,255.5,2.35,17.9,434.0,157.84,129.31
2018,3,7,10,30,444.0,244.0,2.5,18.4,531.0,147.82,120.49
2018,3,7,10,45,603.5,197.5,2.65,18.85,603.5,170.54,112.85
2018,3,7,11,0,763.0,151.0,2.8,19.3,676.0,208.61,130.01
2018,3,7,11,15,851.5,121.5,2.85,19.5,720.5,264.88,171.67
2018,3,7,11,30,940.0,92.0,2.9,19.7,765.0,327.29,222.57
2018,3,7,11,45,945.5,91.0,2.95,19.9,775.5,385.98,274.95
2018,3,7,12,0,951.0,90.0,3.0,20.1,786.0,443.85,326.25
2018,3,7,12,15,958.0,87.5,3.0,20.2,789.5,500.07,375.24
2018,3,7,12,30,965.0,85.0,3.0,20.3,793.0,555.02,421.97
2018,3,7,12,45,964.5,84.0,3.0,20.4,786.0,605.69,464.23
2018,3,7,13,0,964.0,83.0,3.0,20.5,779.0,653.93,503.53
2018,3,7,13,15,961.0,82.0,3.0,20.45,763.5,697.97,539.06
2018,3,7,13,30,958.0,81.0,3.0,20.4,748.0,738.98,571.66
2018,3,7,13,45,952.0,79.5,3.0,20.4,724.5,774.16,598.95
2018,3,7,14,0,946.0,78.0,3.0,20.4,701.0,805.78,621.96
2018,3,7,14,15,936.5,76.5,3.0,20.2,670.0,831.0,641.01
2018,3,7,14,30,927.0,75.0,3.0,20.0,639.0,852.31,657.49
2018,3,7,14,45,914.0,73.5,2.95,19.75,602.0,866.75,669.15
2018,3,7,15,0,901.0,72.0,2.9,19.5,565.0,877.14,678.18
2018,3,7,15,15,883.5,69.5,2.9,19.5,522.0,878.34,680.65
2018,3,7,15,30,866.0,67.0,2.9,19.5,479.0,875.48,680.46
2018,3,7,15,45,840.5,64.5,2.65,18.55,431.5,861.51,673.05
2018,3,7,16,0,815.0,62.0,2.4,17.6,384.0,853.91,669.93
2018,3,7,16,15,751.0,61.5,2.2,16.65,328.0,799.95,633.41
2018,3,7,16,30,687.0,61.0,2.0,15.7,272.0,742.37,593.23
2018,3,7,16,45,623.5,56.0,1.8,14.8,221.0,684.17,550.49
2018,3,7,17,0,560.0,51.0,1.6,13.9,170.0,618.08,499.13
2018,3,7,17,15,407.0,45.0,1.65,13.35,119.0,470.1,382.26
2018,3,7,17,30,254.0,39.0,1.7,12.8,68.0,323.76,258.88
2018,3,7,17,45,159.5,25.0,1.8,12.2,40.0,210.98,98.3
2018,3,7,18,0,65.0,11.0,1.9,11.6,12.0,62.19,0.0
2018,3,7,18,15,32.5,5.5,1.85,11.5,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,11.0,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.5,2.0,1.57,0.0
2018,3,8,6,45,0.0,9.0,1.05,11.95,9.0,6.84,0.0
2018,3,8,7,0,0.0,16.0,1.1,12.4,16.0,12.17,4.26
2018,3,8,7,15,0.0,25.0,1.15,12.75,25.0,19.05,11.11
2018,3,8,7,30,0.0,34.0,1.2,13.1,34.0,25.95,17.55
2018,3,8,7,45,0.5,55.0,1.2,13.45,55.0,41.91,31.99
2018,3,8,8,0,1.0,76.0,1.2,13.8,76.0,56.98,45.49
2018,3,8,8,15,23.5,111.0,1.25,14.15,119.5,79.44,65.29
2018,3,8,8,30,46.0,146.0,1.3,14.5,163.0,101.35,84.25
2018,3,8,8,45,77.5,162.5,1.35,14.85,196.0,112.6,93.66
2018,3,8,9,0,109.0,179.0,1.4,15.2,229.0,120.08,99.71
2018,3,8,9,15,190.0,201.0,1.4,15.5,298.5,134.21,111.4
2018,3,8,9,30,271.0,223.0,1.4,15.8,368.0,142.44,117.95
2018,3,8,9,45,258.5,244.0,1.45,16.1,390.0,152.59,126.09
2018,3,8,10,0,246.0,265.0,1.5,16.4,412.0,162.3,133.81
2018,3,8,10,15,215.5,282.5,1.5,16.7,416.5,177.66,146.19
2018,3,8,10,30,185.0,300.0,1.5,17.0,421.0,185.92,152.56
2018,3,8,10,45,260.5,303.0,1.55,17.3,480.0,206.17,152.49
2018,3,8,11,0,336.0,306.0,1.6,17.6,539.0,244.58,176.68
2018,3,8,11,15,315.0,315.5,1.65,17.95,538.0,275.2,201.51
2018,3,8,11,30,294.0,325.0,1.7,18.3,537.0,303.51,225.72
2018,3,8,11,45,260.5,338.5,1.75,18.65,528.0,327.99,247.3
2018,3,8,12,0,227.0,352.0,1.8,19.0,519.0,348.32,265.06
2018,3,8,12,15,284.5,329.0,1.9,19.1,538.5,381.08,291.19
2018,3,8,12,30,342.0,306.0,2.0,19.2,558.0,416.98,320.12
2018,3,8,12,45,570.5,225.5,2.1,19.35,641.5,511.68,393.56
2018,3,8,13,0,799.0,145.0,2.2,19.5,725.0,618.22,475.62
2018,3,8,13,15,801.5,141.5,2.2,19.45,713.5,659.06,507.72
2018,3,8,13,30,804.0,138.0,2.2,19.4,702.0,697.58,538.0
2018,3,8,13,45,718.0,155.5,2.2,19.35,647.0,693.52,536.24
2018,3,8,14,0,632.0,173.0,2.2,19.3,592.0,678.09,526.16
2018,3,8,14,15,638.5,168.0,2.2,19.1,575.0,706.07,548.77
2018,3,8,14,30,645.0,163.0,2.2,18.9,558.0,731.68,569.27
2018,3,8,14,45,662.0,147.5,2.15,18.7,532.0,752.94,586.48
2018,3,8,15,0,679.0,132.0,2.1,18.5,506.0,771.27,600.81
2018,3,8,15,15,731.5,108.0,2.1,18.5,483.0,807.83,628.12
2018,3,8,15,30,784.0,84.0,2.1,18.5,460.0,835.87,649.24
2018,3,8,15,45,777.0,78.5,1.95,17.85,420.0,834.5,649.98
2018,3,8,16,0,770.0,73.0,1.8,17.2,380.0,829.54,648.29
2018,3,8,16,15,718.5,69.0,1.6,16.5,326.0,781.94,615.52
2018,3,8,16,30,667.0,65.0,1.4,15.8,272.0,738.03,584.64
2018,3,8,16,45,600.5,60.5,1.25,15.05,222.0,671.36,536.04
2018,3,8,17,0,534.0,56.0,1.1,14.3,172.0,602.85,483.55
2018,3,8,17,15,446.5,46.5,1.15,13.65,126.0,508.17,409.05
2018,3,8,17,30,359.0,37.0,1.2,13.0,80.0,414.31,328.12
2018,3,8,17,45,229.0,25.0,1.2,12.35,47.5,271.22,145.44
2018,3,8,18,0,99.0,13.0,1.2,11.7,15.0,91.99,0.0
2018,3,8,18,15,49.5,6.5,1.2,11.4,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,9,6,15,29.5,4.0,1.05,8.75,4.0,0.0,0.0
2018,3,9,6,30,59.0,8.0,1.2,9.2,8.0,6.29,0.0
2018,3,9,6,45,211.0,20.5,1.35,9.65,38.5,17.0,0.0
2018,3,9,7,0,363.0,33.0,1.5,10.1,69.0,27.44,17.28
2018,3,9,7,15,278.5,40.5,1.7,10.55,77.5,30.92,21.78
2018,3,9,7,30,194.0,48.0,1.9,11.0,86.0,35.56,26.36
2018,3,9,7,45,134.0,74.5,2.05,11.45,104.5,53.87,43.0
2018,3,9,8,0,74.0,101.0,2.2,11.9,123.0,71.75,59.04
2018,3,9,8,15,91.0,127.5,2.2,12.4,159.0,88.47,73.75
2018,3,9,8,30,108.0,154.0,2.2,12.9,195.0,104.63,87.7
2018,3,9,8,45,151.0,175.5,2.25,13.45,241.0,118.11,99.06
2018,3,9,9,0,194.0,197.0,2.3,14.0,287.0,131.33,110.01
2018,3,9,9,15,264.5,208.0,2.25,14.45,343.5,134.62,112.31
2018,3,9,9,30,335.0,219.0,2.2,14.9,400.0,141.73,117.89
2018,3,9,9,45,243.0,244.5,2.1,15.4,380.5,152.38,126.39
2018,3,9,10,0,151.0,270.0,2.0,15.9,361.0,169.7,140.43
2018,3,9,10,15,153.0,290.0,1.95,16.2,386.5,179.54,148.16
2018,3,9,10,30,155.0,310.0,1.9,16.5,412.0,190.63,156.92
2018,3,9,10,45,225.0,311.0,1.9,16.8,465.0,216.1,161.79
2018,3,9,11,0,295.0,312.0,1.9,17.1,518.0,242.99,177.63
2018,3,9,11,15,306.0,321.0,1.95,17.2,539.0,277.88,204.87
2018,3,9,11,30,317.0,330.0,2.0,17.3,560.0,314.28,234.55
2018,3,9,11,45,340.5,328.0,2.1,17.45,578.0,349.14,263.22
2018,3,9,12,0,364.0,326.0,2.2,17.6,596.0,386.0,293.65
2018,3,9,12,15,377.0,320.5,2.15,17.6,600.5,417.47,319.96
2018,3,9,12,30,390.0,315.0,2.1,17.6,605.0,449.2,346.15
2018,3,9,12,45,444.5,293.0,2.1,17.6,620.0,497.69,384.76
2018,3,9,13,0,499.0,271.0,2.1,17.6,635.0,544.45,421.88
2018,3,9,13,15,514.5,258.5,2.1,17.55,627.5,576.25,447.53
2018,3,9,13,30,530.0,246.0,2.1,17.5,620.0,607.03,472.25
2018,3,9,13,45,570.5,221.0,2.1,17.45,612.0,643.16,501.19
2018,3,9,14,0,611.0,196.0,2.1,17.4,604.0,685.65,534.4
2018,3,9,14,15,661.0,168.5,2.05,17.3,592.0,726.83,566.52
2018,3,9,14,30,711.0,141.0,2.0,17.2,580.0,765.96,596.61
2018,3,9,14,45,657.5,147.5,1.95,17.05,534.5,751.5,587.1
2018,3,9,15,0,604.0,154.0,1.9,16.9,489.0,731.37,574.04
2018,3,9,15,15,555.0,152.0,1.9,16.9,442.0,692.41,547.5
2018,3,9,15,30,506.0,150.0,1.9,16.9,395.0,659.5,524.81
2018,3,9,15,45,428.0,148.0,1.75,16.35,341.0,596.74,478.99
2018,3,9,16,0,350.0,146.0,1.6,15.8,287.0,508.55,413.33
2018,3,9,16,15,310.5,131.0,1.5,15.2,244.0,460.7,378.04
2018,3,9,16,30,271.0,116.0,1.4,14.6,201.0,411.39,340.12
2018,3,9,16,45,256.0,97.0,1.25,14.0,166.0,377.45,313.62
2018,3,9,17,0,241.0,78.0,1.1,13.4,131.0,341.93,284.38
2018,3,9,17,15,196.0,61.0,1.1,13.05,96.5,281.95,233.06
2018,3,9,17,30,151.0,44.0,1.1,12.7,62.0,222.52,179.24
2018,3,9,17,45,97.5,27.5,1.1,12.3,37.0,149.32,86.97
2018,3,9,18,0,44.0,11.0,1.1,11.9,12.0,45.09,0.0
2018,3,9,18,15,22.0,5.5,1.1,11.75,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.9,9.65,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.9,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.75,10.15,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.7,10.4,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.65,10.7,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.55,11.25,10.0,7.59,1.26
2018,3,10,8,0,0.0,12.0,0.5,11.5,12.0,9.11,2.67
2018,3,10,8,15,0.0,24.5,0.5,11.7,24.5,18.66,11.35
2018,3,10,8,30,0.0,37.0,0.5,11.9,37.0,28.25,19.98
2018,3,10,8,45,0.0,42.0,0.5,12.05,42.0,32.11,23.36
2018,3,10,9,0,0.0,47.0,0.5,12.2,47.0,35.97,26.72
2018,3,10,9,15,0.0,52.5,0.55,12.5,52.5,40.23,30.37
2018,3,10,9,30,0.0,58.0,0.6,12.8,58.0,44.5,34.01
2018,3,10,9,45,0.0,80.0,0.6,13.05,80.0,61.55,48.86
2018,3,10,10,0,0.0,102.0,0.6,13.3,102.0,78.14,63.1
2018,3,10,10,15,0.0,102.0,0.6,13.5,102.0,78.24,62.97
2018,3,10,10,30,0.0,102.0,0.6,13.7,102.0,78.33,59.99
2018,3,10,10,45,0.0,99.5,0.55,13.95,99.5,76.6,58.4
2018,3,10,11,0,0.0,97.0,0.5,14.2,97.0,74.81,56.78
2018,3,10,11,15,2.0,136.5,0.5,14.3,138.0,104.4,80.85
2018,3,10,11,30,4.0,176.0,0.5,14.4,179.0,134.15,104.66
2018,3,10,11,45,3.0,170.0,0.45,14.55,172.0,130.33,101.37
2018,3,10,12,0,2.0,164.0,0.4,14.7,165.0,126.21,97.99
2018,3,10,12,15,5.0,184.0,0.5,14.75,187.5,143.24,111.7
2018,3,10,12,30,8.0,204.0,0.6,14.8,210.0,160.97,125.89
2018,3,10,12,45,7.5,204.5,0.65,14.8,210.0,162.41,127.09
2018,3,10,13,0,7.0,205.0,0.7,14.8,210.0,163.81,128.35
2018,3,10,13,15,4.5,182.5,0.7,14.8,185.5,145.48,113.77
2018,3,10,13,30,2.0,160.0,0.7,14.8,161.0,126.49,98.62
2018,3,10,13,45,1.5,156.0,0.7,14.75,157.0,123.46,96.36
2018,3,10,14,0,1.0,152.0,0.7,14.7,153.0,120.37,94.01
2018,3,10,14,15,1.5,154.5,0.7,14.6,155.5,123.49,96.78
2018,3,10,14,30,2.0,157.0,0.7,14.5,158.0,126.87,99.78
2018,3,10,14,45,2.5,155.5,0.65,14.45,157.0,127.06,100.17
2018,3,10,15,0,3.0,154.0,0.6,14.4,156.0,127.51,100.81
2018,3,10,15,15,4.0,142.5,0.6,14.4,144.5,119.45,94.52
2018,3,10,15,30,5.0,131.0,0.6,14.4,133.0,111.34,88.19
2018,3,10,15,45,9.5,134.0,0.45,14.1,138.0,120.71,96.49
2018,3,10,16,0,14.0,137.0,0.3,13.8,143.0,131.72,106.06
2018,3,10,16,15,26.0,122.5,0.35,13.5,131.5,146.31,119.08
2018,3,10,16,30,38.0,108.0,0.4,13.2,120.0,145.73,119.47
2018,3,10,16,45,19.0,73.5,0.45,12.95,79.5,88.4,70.82
2018,3,10,17,0,0.0,39.0,0.5,12.7,39.0,29.79,20.01
2018,3,10,17,15,0.0,30.0,0.55,12.45,30.0,22.88,13.92
2018,3,10,17,30,0.0,21.0,0.6,12.2,21.0,15.99,7.69
2018,3,10,17,45,0.5,13.0,0.7,11.9,13.0,10.31,1.15
2018,3,10,18,0,1.0,5.0,0.8,11.6,5.0,4.76,0.0
2018,3,10,18,15,0.5,2.5,0.8,11.5,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,6,15,39.0,5.0,0.9,7.8,5.5,0.0,0.0
2018,3,11,6,30,78.0,10.0,1.0,8.3,11.0,7.87,0.0
2018,3,11,6,45,234.0,22.5,1.1,8.8,44.5,18.63,0.0
2018,3,11,7,0,390.0,35.0,1.2,9.3,78.0,29.11,19.36
2018,3,11,7,15,488.0,43.0,1.15,9.85,125.5,35.68,26.24
2018,3,11,7,30,586.0,51.0,1.1,10.4,173.0,42.42,32.68
2018,3,11,7,45,645.0,56.5,1.1,10.9,224.5,46.97,36.94
2018,3,11,8,0,704.0,62.0,1.1,11.4,276.0,55.82,44.89
2018,3,11,8,15,743.5,66.5,1.0,12.1,327.5,59.7,48.19
2018,3,11,8,30,783.0,71.0,0.9,12.8,379.0,63.57,51.38
2018,3,11,8,45,810.5,74.0,0.8,13.45,427.5,66.1,53.32
2018,3,11,9,0,838.0,77.0,0.7,14.1,476.0,68.61,55.21
2018,3,11,9,15,858.5,79.0,0.7,14.8,520.5,70.26,56.32
2018,3,11,9,30,879.0,81.0,0.7,15.5,565.0,79.61,64.1
2018,3,11,9,45,895.0,82.5,0.65,16.2,604.0,81.31,65.18
2018,3,11,10,0,911.0,84.0,0.6,16.9,643.0,82.92,66.21
2018,3,11,10,15,877.5,100.0,0.7,17.45,661.0,83.07,66.06
2018,3,11,10,30,844.0,116.0,0.8,18.0,679.0,103.09,70.26
2018,3,11,10,45,848.0,120.0,0.85,18.5,703.0,162.78,94.97
2018,3,11,11,0,852.0,124.0,0.9,19.0,727.0,222.81,136.14
2018,3,11,11,15,881.5,116.0,1.05,19.3,752.5,280.35,181.92
2018,3,11,11,30,911.0,108.0,1.2,19.6,778.0,344.04,235.59
2018,3,11,11,45,910.5,110.0,1.35,19.9,786.5,401.69,286.2
2018,3,11,12,0,910.0,112.0,1.5,20.2,795.0,458.05,335.15
2018,3,11,12,15,930.0,104.5,1.55,20.35,803.0,514.92,382.94
2018,3,11,12,30,950.0,97.0,1.6,20.5,811.0,571.56,429.36
2018,3,11,12,45,914.0,110.5,1.65,20.6,792.0,614.24,464.51
2018,3,11,13,0,878.0,124.0,1.7,20.7,773.0,656.54,498.05
2018,3,11,13,15,888.5,117.0,1.65,20.8,762.5,696.57,528.98
2018,3,11,13,30,899.0,110.0,1.6,20.9,752.0,739.42,560.99
2018,3,11,13,45,906.0,103.5,1.6,20.95,733.0,777.81,589.66
2018,3,11,14,0,913.0,97.0,1.6,21.0,714.0,813.35,614.32
2018,3,11,14,15,854.5,108.5,1.5,20.95,665.5,820.98,619.17
2018,3,11,14,30,796.0,120.0,1.4,20.9,617.0,814.24,614.63
2018,3,11,14,45,796.5,110.0,1.3,20.85,583.0,829.21,625.07
2018,3,11,15,0,797.0,100.0,1.2,20.8,549.0,840.43,632.74
2018,3,11,15,15,750.0,101.0,1.2,20.8,498.0,817.84,618.93
2018,3,11,15,30,703.0,102.0,1.2,20.8,447.0,796.98,606.64
2018,3,11,15,45,696.0,93.0,0.9,20.55,407.0,790.97,600.97
2018,3,11,16,0,689.0,84.0,0.6,20.3,367.0,781.46,592.06
2018,3,11,16,15,661.5,77.0,0.6,19.75,320.5,752.27,574.82
2018,3,11,16,30,634.0,70.0,0.6,19.2,274.0,720.08,554.88
2018,3,11,16,45,561.5,64.5,0.55,18.65,222.0,645.88,503.1
2018,3,11,17,0,489.0,59.0,0.5,18.1,170.0,570.11,447.86
2018,3,11,17,15,424.0,49.0,0.6,17.55,127.5,494.69,390.75
2018,3,11,17,30,359.0,39.0,0.7,17.0,85.0,419.56,328.15
2018,3,11,17,45,231.5,27.0,0.75,16.45,51.5,284.58,186.14
2018,3,11,18,0,104.0,15.0,0.8,15.9,18.0,98.37,0.0
2018,3,11,18,15,52.0,7.5,0.8,15.6,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,6,15,30.5,5.0,1.35,11.15,5.5,0.0,0.0
2018,3,12,6,30,61.0,10.0,1.5,11.7,11.0,7.87,0.0
2018,3,12,6,45,200.5,24.0,1.65,12.3,44.0,19.75,3.54
2018,3,12,7,0,340.0,38.0,1.8,12.9,77.0,31.32,21.11
2018,3,12,7,15,438.5,46.5,1.9,13.5,123.5,38.12,28.0
2018,3,12,7,30,537.0,55.0,2.0,14.1,170.0,45.07,34.53
2018,3,12,7,45,601.0,60.5,2.05,14.7,220.5,49.47,38.58
2018,3,12,8,0,665.0,66.0,2.1,15.3,271.0,53.97,42.53
2018,3,12,8,15,706.5,70.0,2.25,16.1,321.5,61.84,49.27
2018,3,12,8,30,748.0,74.0,2.4,16.9,372.0,65.21,51.95
2018,3,12,8,45,777.5,77.0,2.55,17.7,420.0,67.64,53.74
2018,3,12,9,0,807.0,80.0,2.7,18.5,468.0,70.07,55.5
2018,3,12,9,15,815.5,85.0,2.8,19.05,507.5,73.41,58.07
2018,3,12,9,30,824.0,90.0,2.9,19.6,547.0,76.59,60.5
2018,3,12,9,45,849.0,89.0,3.05,20.1,588.0,76.11,59.81
2018,3,12,10,0,874.0,88.0,3.2,20.6,629.0,84.43,66.6
2018,3,12,10,15,872.0,94.5,3.25,20.85,657.0,88.34,69.69
2018,3,12,10,30,870.0,101.0,3.3,21.1,685.0,106.77,70.07
2018,3,12,10,45,836.0,119.0,3.4,21.4,696.5,164.0,95.12
2018,3,12,11,0,802.0,137.0,3.5,21.7,708.0,226.34,140.74
2018,3,12,11,15,764.0,156.5,3.5,21.8,710.5,279.52,186.2
2018,3,12,11,30,726.0,176.0,3.5,21.9,713.0,334.37,234.96
2018,3,12,11,45,823.0,136.5,3.55,22.05,752.0,392.2,282.73
2018,3,12,12,0,920.0,97.0,3.6,22.2,791.0,454.21,334.61
2018,3,12,12,15,696.0,170.0,3.6,22.25,695.5,462.21,348.57
2018,3,12,12,30,472.0,243.0,3.6,22.3,600.0,446.55,341.3
2018,3,12,12,45,248.0,239.0,3.6,22.35,426.5,342.0,264.38
2018,3,12,13,0,24.0,235.0,3.6,22.4,253.0,204.34,157.16
2018,3,12,13,15,17.5,213.0,3.6,22.3,226.0,178.48,137.36
2018,3,12,13,30,11.0,191.0,3.6,22.2,199.0,157.88,121.29
2018,3,12,13,45,19.0,221.5,3.6,22.05,234.5,190.59,147.58
2018,3,12,14,0,27.0,252.0,3.6,21.9,270.0,239.49,186.39
2018,3,12,14,15,21.5,233.5,3.6,21.75,247.5,208.09,162.02
2018,3,12,14,30,16.0,215.0,3.6,21.6,225.0,189.79,147.92
2018,3,12,14,45,10.0,172.5,3.55,21.45,178.5,148.53,115.33
2018,3,12,15,0,4.0,130.0,3.5,21.3,132.0,106.85,81.94
2018,3,12,15,15,3.5,120.0,3.5,21.3,121.5,98.46,75.38
2018,3,12,15,30,3.0,110.0,3.5,21.3,111.0,89.98,68.68
2018,3,12,15,45,1.5,92.0,3.3,20.65,92.5,73.29,55.27
2018,3,12,16,0,0.0,74.0,3.1,20.0,74.0,56.81,41.85
2018,3,12,16,15,43.0,69.5,2.8,19.4,83.5,100.21,80.27
2018,3,12,16,30,86.0,65.0,2.5,18.8,93.0,151.29,124.72
2018,3,12,16,45,43.0,42.0,2.2,18.2,56.0,85.3,68.23
2018,3,12,17,0,0.0,19.0,1.9,17.6,19.0,14.44,6.58
2018,3,12,17,15,12.0,16.0,2.0,17.2,17.5,23.35,14.55
2018,3,12,17,30,24.0,13.0,2.1,16.8,16.0,35.51,24.64
2018,3,12,17,45,24.0,9.0,2.2,16.4,11.0,40.26,23.64
2018,3,12,18,0,24.0,5.0,2.3,16.0,6.0,23.96,0.0
2018,3,12,18,15,12.0,2.5,2.3,15.8,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.45,13.95,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,14.0,3.0,2.36,0.0
2018,3,13,6,45,6.0,4.5,2.6,14.1,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.7,14.2,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.7,14.15,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,14.1,9.0,6.82,0.45
2018,3,13,7,45,0.0,13.0,2.7,14.05,13.0,9.87,3.23
2018,3,13,8,0,0.0,17.0,2.7,14.0,17.0,12.93,5.99
2018,3,13,8,15,0.0,18.5,2.8,13.9,18.5,14.08,7.02
2018,3,13,8,30,0.0,20.0,2.9,13.8,20.0,15.24,8.03
2018,3,13,8,45,0.0,22.0,3.0,13.7,22.0,16.78,9.38
2018,3,13,9,0,0.0,24.0,3.1,13.6,24.0,18.33,10.72
2018,3,13,9,15,0.0,29.0,3.2,13.65,29.0,22.17,14.09
2018,3,13,9,30,0.0,34.0,3.3,13.7,34.0,26.03,17.45
2018,3,13,9,45,0.0,43.5,3.4,13.75,43.5,33.36,23.86
2018,3,13,10,0,0.0,53.0,3.5,13.8,53.0,40.71,30.24
2018,3,13,10,15,0.0,72.5,3.6,13.95,72.5,55.82,43.36
2018,3,13,10,30,0.0,92.0,3.7,14.1,92.0,70.98,53.82
2018,3,13,10,45,1.0,115.5,3.85,14.25,116.0,88.41,68.08
2018,3,13,11,0,2.0,139.0,4.0,14.4,140.0,105.86,82.26
2018,3,13,11,15,51.5,230.0,4.05,14.55,268.0,177.54,138.52
2018,3,13,11,30,101.0,321.0,4.1,14.7,396.0,257.75,201.29
2018,3,13,11,45,142.0,337.5,4.15,14.9,444.5,293.32,229.04
2018,3,13,12,0,183.0,354.0,4.2,15.1,493.0,337.22,263.92
2018,3,13,12,15,118.5,324.0,4.25,15.2,414.0,304.48,239.99
2018,3,13,12,30,54.0,294.0,4.3,15.3,335.0,256.95,203.27
2018,3,13,12,45,35.5,250.5,4.3,15.4,277.5,219.15,173.51
2018,3,13,13,0,17.0,207.0,4.3,15.5,220.0,171.64,135.39
2018,3,13,13,15,45.5,235.0,4.3,15.55,268.0,222.72,177.27
2018,3,13,13,30,74.0,263.0,4.3,15.6,316.0,272.21,217.59
2018,3,13,13,45,119.0,285.0,4.3,15.65,367.5,347.05,278.07
2018,3,13,14,0,164.0,307.0,4.3,15.7,419.0,414.24,332.0
2018,3,13,14,15,190.0,291.0,4.25,15.7,415.5,432.56,347.67
2018,3,13,14,30,216.0,275.0,4.2,15.7,412.0,451.11,363.78
2018,3,13,14,45,155.0,258.5,4.2,15.65,354.0,393.96,318.61
2018,3,13,15,0,94.0,242.0,4.2,15.6,296.0,312.84,253.78
2018,3,13,15,15,143.0,226.0,4.2,15.6,301.0,368.17,300.58
2018,3,13,15,30,192.0,210.0,4.2,15.6,306.0,404.23,331.79
2018,3,13,15,45,186.5,188.5,3.9,15.2,274.5,382.89,315.99
2018,3,13,16,0,181.0,167.0,3.6,14.8,243.0,359.91,298.89
2018,3,13,16,15,229.5,144.5,3.2,14.3,228.0,405.63,338.21
2018,3,13,16,30,278.0,122.0,2.8,13.8,213.0,427.84,358.18
2018,3,13,16,45,240.0,104.0,2.35,13.3,173.0,374.02,313.95
2018,3,13,17,0,202.0,86.0,1.9,12.8,133.0,319.41,268.04
2018,3,13,17,15,166.0,67.0,1.7,12.2,99.5,264.48,220.78
2018,3,13,17,30,130.0,48.0,1.5,11.6,66.0,209.11,171.14
2018,3,13,17,45,85.5,31.5,1.3,11.0,41.0,151.27,107.77
2018,3,13,18,0,41.0,15.0,1.1,10.4,16.0,46.1,0.0
2018,3,13,18,15,20.5,7.5,1.05,10.3,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,4.0,1.5,1.35,7.8,1.5,0.0,0.0
2018,3,14,6,30,8.0,3.0,1.6,8.5,3.0,2.36,0.0
2018,3,14,6,45,4.0,6.0,1.8,9.25,6.0,4.7,0.0
2018,3,14,7,0,0.0,9.0,2.0,10.0,9.0,6.82,0.31
2018,3,14,7,15,0.0,11.5,2.15,10.3,11.5,8.72,2.18
2018,3,14,7,30,0.0,14.0,2.3,10.6,14.0,10.63,3.99
2018,3,14,7,45,0.0,21.0,2.5,10.85,21.0,15.97,8.89
2018,3,14,8,0,0.0,28.0,2.7,11.1,28.0,21.33,13.75
2018,3,14,8,15,6.0,77.5,2.75,11.15,80.0,59.13,47.84
2018,3,14,8,30,12.0,127.0,2.8,11.2,132.0,93.1,77.98
2018,3,14,8,45,7.0,129.5,2.9,11.25,132.5,95.55,79.87
2018,3,14,9,0,2.0,132.0,3.0,11.3,133.0,97.82,81.61
2018,3,14,9,15,2.0,135.5,3.05,11.3,136.5,100.73,83.92
2018,3,14,9,30,2.0,139.0,3.1,11.3,140.0,103.56,86.16
2018,3,14,9,45,4.5,159.0,3.15,11.3,161.5,117.38,98.01
2018,3,14,10,0,7.0,179.0,3.2,11.3,183.0,131.0,109.59
2018,3,14,10,15,6.0,171.0,3.2,11.3,174.5,126.15,105.16
2018,3,14,10,30,5.0,163.0,3.2,11.3,166.0,121.44,96.32
2018,3,14,10,45,2.5,108.5,3.2,11.35,110.0,83.52,64.63
2018,3,14,11,0,0.0,54.0,3.2,11.4,54.0,41.58,29.52
2018,3,14,11,15,133.0,138.0,3.15,11.4,237.5,128.29,96.45
2018,3,14,11,30,266.0,222.0,3.1,11.4,421.0,236.58,181.47
2018,3,14,11,45,353.5,262.5,3.1,11.45,530.5,317.13,245.9
2018,3,14,12,0,441.0,303.0,3.1,11.5,640.0,410.58,320.6
2018,3,14,12,15,324.5,314.0,3.05,11.55,562.0,396.09,313.0
2018,3,14,12,30,208.0,325.0,3.0,11.6,484.0,365.85,291.49
2018,3,14,12,45,154.5,328.0,2.95,11.65,445.5,355.71,284.5
2018,3,14,13,0,101.0,331.0,2.9,11.7,407.0,331.04,265.29
2018,3,14,13,15,91.0,310.5,2.85,11.75,378.0,317.21,254.93
2018,3,14,13,30,81.0,290.0,2.8,11.8,349.0,301.18,242.66
2018,3,14,13,45,175.5,259.0,2.8,11.9,381.5,365.47,296.55
2018,3,14,14,0,270.0,228.0,2.8,12.0,414.0,436.93,355.46
2018,3,14,14,15,446.5,194.0,2.75,12.0,485.5,581.04,470.89
2018,3,14,14,30,623.0,160.0,2.7,12.0,557.0,724.14,581.89
2018,3,14,14,45,695.0,137.0,2.65,12.05,556.0,784.22,626.54
2018,3,14,15,0,767.0,114.0,2.6,12.1,555.0,836.98,665.43
2018,3,14,15,15,721.5,115.0,2.6,12.1,505.0,821.44,655.36
2018,3,14,15,30,676.0,116.0,2.6,12.1,455.0,795.65,638.44
2018,3,14,15,45,621.0,115.0,2.55,11.95,403.5,754.39,609.98
2018,3,14,16,0,566.0,114.0,2.5,11.8,352.0,708.99,578.02
2018,3,14,16,15,625.0,91.5,2.25,11.4,324.0,742.49,604.33
2018,3,14,16,30,684.0,69.0,2.0,11.0,296.0,770.56,624.91
2018,3,14,16,45,661.0,60.5,1.75,10.6,249.5,737.03,598.52
