Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.79,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,7.47,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,13.63,5.11
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,20.42,12.31
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,27.21,18.75
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,24.29,16.31
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,23.75,15.87
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,40.86,31.26
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,57.41,45.92
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,73.23,59.7
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,88.8,73.02
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,95.47,78.43
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,102.09,83.74
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,119.71,98.42
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,137.02,112.64
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,153.14,125.7
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,169.0,138.42
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,177.85,145.23
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,196.35,160.0
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,209.52,162.03
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,228.08,174.94
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,262.35,198.98
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,290.49,218.71
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,316.95,239.03
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,345.51,261.21
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,384.63,289.78
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,443.9,335.46
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,507.03,385.14
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,584.83,445.79
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,632.55,483.5
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,679.35,519.94
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,730.86,560.24
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,788.64,604.48
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,831.11,636.86
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,859.02,657.34
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,887.83,678.49
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,913.38,697.44
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,946.79,722.12
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,963.04,734.97
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,973.2,743.91
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,979.63,750.5
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,976.71,750.11
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,970.03,747.34
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,956.63,741.58
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,939.7,733.43
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,920.91,723.41
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,891.69,705.81
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,850.0,678.72
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,806.04,649.36
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,746.64,607.54
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,686.13,563.31
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,600.79,497.56
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,516.16,429.31
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,369.26,307.09
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,215.9,173.81
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,123.41,61.67
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,15.48,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.79,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,2.64,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,4.54,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,7.96,1.35
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,11.39,4.55
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,14.82,7.73
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,18.27,10.87
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,33.23,24.32
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,48.28,37.66
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,59.13,47.09
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,69.51,55.97
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,85.27,69.42
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,100.77,82.46
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,118.41,97.14
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,135.74,111.36
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,147.36,120.63
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,158.84,129.72
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,163.88,133.41
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,168.84,137.04
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,191.62,148.19
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,202.15,155.28
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,237.27,181.18
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,275.88,209.73
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,297.3,225.03
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,314.05,237.4
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,372.96,279.98
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,457.83,344.0
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,529.27,399.55
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,611.61,463.82
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,660.07,502.39
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,706.86,539.05
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,749.92,572.52
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,790.63,603.78
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,827.55,630.64
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,861.62,655.18
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,890.07,676.26
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,915.21,695.2
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,935.12,710.83
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,951.51,724.23
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,974.91,742.69
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,980.77,749.2
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,979.46,749.93
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,974.42,748.3
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,960.52,743.63
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,943.08,736.53
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,917.1,721.5
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,895.57,709.58
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,854.28,682.97
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,810.74,654.12
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,754.18,614.18
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,696.49,571.91
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,620.9,513.59
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,545.79,452.85
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,417.96,346.33
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,304.9,246.35
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,185.3,103.55
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,33.9,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,3.15,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,12.96,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,22.61,12.68
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,33.56,23.83
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,45.08,34.57
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,58.54,46.87
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,70.62,57.71
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,78.9,64.95
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,84.75,69.88
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,103.72,86.18
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,123.06,102.53
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,139.84,116.41
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,155.98,129.59
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,155.28,128.38
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,144.57,118.78
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,177.16,145.65
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,198.21,162.47
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,202.93,165.79
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,207.24,168.82
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,208.94,158.71
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,207.91,152.03
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,235.86,165.39
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,290.54,202.43
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,339.98,243.93
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,395.83,290.46
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,445.45,330.12
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,511.47,383.14
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,539.06,408.32
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,554.74,422.67
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,639.18,488.14
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,719.67,550.3
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,762.06,582.61
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,801.82,612.67
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,839.18,639.94
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,873.67,664.61
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,903.42,685.89
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,929.88,705.0
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,950.2,720.12
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,966.95,732.97
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,991.78,751.88
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,998.8,758.75
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,997.22,759.31
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,991.84,757.5
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,978.99,752.64
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,962.56,745.38
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,936.92,730.89
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,915.25,719.13
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,874.75,693.25
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,831.91,665.16
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,776.14,626.66
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,719.14,585.75
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,643.34,528.15
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,568.1,468.15
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,464.65,382.23
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,364.94,294.17
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,235.83,141.96
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,69.98,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,5.51,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,14.76,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,24.21,14.15
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,31.8,22.29
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,39.39,29.51
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,35.34,26.11
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,34.19,25.12
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,49.15,38.43
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,63.78,51.24
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,80.81,65.96
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,97.55,80.19
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,118.02,97.42
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,138.08,114.03
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,151.6,124.94
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,170.61,140.35
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,175.86,144.1
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,176.79,144.28
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,168.3,136.74
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,146.35,118.11
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,134.77,89.69
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,181.85,106.81
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,235.26,144.32
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,290.18,189.19
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,345.87,237.63
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,401.57,286.49
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,455.88,333.75
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,509.63,379.49
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,561.22,422.53
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,611.67,463.55
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,660.47,502.73
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,707.64,539.88
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,751.01,573.47
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,792.07,604.71
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,829.07,631.53
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,863.18,656.35
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,892.06,677.73
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,917.63,696.96
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,937.93,712.93
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,954.69,727.03
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,964.97,736.47
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,971.6,743.62
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,971.62,745.25
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,981.64,754.06
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,969.81,749.96
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,954.48,743.6
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,929.44,729.07
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,901.29,712.21
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,862.29,687.18
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,827.98,665.09
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,772.6,626.35
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,716.1,585.42
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,611.49,505.07
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,508.48,422.6
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,356.67,296.75
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,199.39,161.13
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,124.39,76.81
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,26.26,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,1.57,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,6.71,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,11.39,3.73
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,10.66,3.73
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,9.36,2.72
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,12.1,5.25
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,13.68,6.7
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,27.09,18.73
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,40.56,30.69
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,49.84,38.78
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,59.15,46.8
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,66.93,53.39
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,74.36,59.59
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,84.19,67.8
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,93.93,75.85
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,109.48,88.8
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,124.78,101.39
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,131.83,106.9
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,138.81,112.33
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,161.74,125.03
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,185.9,143.3
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,207.14,158.95
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,242.14,185.41
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,266.27,201.66
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,309.23,233.42
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,345.78,261.26
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,400.53,303.62
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,461.6,350.8
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,533.22,405.42
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,588.58,448.57
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,645.52,492.84
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,689.68,526.79
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,733.12,559.94
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,751.56,574.16
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,765.35,584.97
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,774.07,592.5
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,780.83,598.56
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,780.94,599.72
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,777.48,598.35
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,861.48,663.48
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,938.92,720.52
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,916.04,705.54
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,889.14,688.49
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,897.8,698.92
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,901.94,706.09
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,842.45,666.85
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,779.61,624.58
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,743.8,601.36
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,705.74,575.62
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,699.81,573.72
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,690.39,568.2
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,610.47,506.53
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,531.3,442.89
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,395.22,329.64
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,273.82,223.21
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,182.21,119.75
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,43.99,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,1.57,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,5.55,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,9.46,2.21
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,9.03,2.32
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,7.58,1.14
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,10.63,3.95
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,13.68,6.74
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,31.33,22.65
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,49.09,38.5
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,72.71,59.3
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,95.02,78.63
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,103.7,85.79
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,112.3,92.83
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,126.79,104.89
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,141.09,116.66
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,155.89,128.79
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,170.49,140.64
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,183.46,151.01
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,205.88,169.18
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,225.06,174.8
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,251.75,193.04
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,270.0,203.79
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,310.73,233.27
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,331.31,249.87
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,368.16,279.49
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,400.57,305.67
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,435.86,334.23
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,483.05,371.89
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,541.56,418.15
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,613.11,475.24
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,697.86,542.05
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,750.19,583.62
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,808.59,629.24
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,848.46,659.83
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,885.67,687.1
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,914.23,708.67
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,939.32,727.92
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,951.38,737.91
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,959.18,745.11
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,959.81,747.26
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,966.02,753.61
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,887.94,699.05
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,794.86,630.88
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,742.32,594.02
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,687.18,554.24
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,686.17,557.3
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,682.04,557.79
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,641.35,528.64
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,599.0,497.73
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,561.38,470.11
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,522.14,440.22
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,405.55,344.63
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,289.26,246.25
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,211.34,178.35
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,160.45,131.05
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,88.36,58.03
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.91,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.57,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,5.49,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,9.71,2.48
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,9.44,2.7
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,9.1,2.53
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,14.82,7.76
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,20.56,12.99
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,34.39,25.45
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,48.29,37.84
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,76.46,62.77
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,102.87,85.75
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,105.97,88.08
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,108.96,90.31
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,118.94,98.67
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,128.85,106.92
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,161.44,134.49
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,179.39,149.31
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,196.71,163.51
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,213.28,177.0
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,215.61,169.63
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,220.12,172.48
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,231.08,180.85
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,241.79,189.24
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,277.96,216.99
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,317.7,247.56
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,342.05,265.69
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,381.18,295.92
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,438.04,340.08
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,510.61,396.31
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,544.08,422.3
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,576.65,447.26
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,647.06,501.24
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,719.13,555.8
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,746.36,577.24
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,771.43,597.29
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,779.47,604.59
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,784.01,609.42
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,832.79,649.32
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,887.8,693.3
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,875.29,686.44
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,850.91,671.57
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,817.63,648.2
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,780.91,622.11
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,745.61,598.86
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,707.71,573.28
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,480.33,395.54
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,232.27,191.23
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,241.44,201.29
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,270.98,227.54
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,305.17,258.31
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,358.82,304.23
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,274.89,233.74
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,212.81,179.98
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,168.57,140.53
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,124.05,99.9
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,78.66,52.16
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,15.58,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,6.29,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,18.89,0.0
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,31.58,20.9
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,42.93,32.25
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,53.9,42.59
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,61.91,50.01
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,69.85,57.15
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,75.54,62.08
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,83.55,68.92
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,86.77,71.37
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,89.93,73.71
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,91.82,74.93
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,93.66,76.09
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,94.33,76.24
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,94.97,76.36
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,103.47,83.17
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,103.58,82.84
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,102.16,81.3
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,100.8,79.83
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,128.42,79.2
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,189.53,111.59
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,243.6,150.17
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,298.38,194.95
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,353.21,242.06
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,408.14,289.54
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,461.58,335.44
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,514.53,379.93
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,565.99,422.25
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,616.48,462.74
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,663.69,500.04
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,709.1,535.19
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,750.68,567.13
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,789.78,596.82
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,825.44,623.15
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,858.24,646.83
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,885.43,666.86
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,923.38,694.38
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,942.01,709.01
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,957.0,721.47
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,965.38,729.49
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,970.02,735.19
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,967.46,735.01
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,961.22,732.51
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,946.67,727.34
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,936.18,725.09
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,909.55,710.15
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,879.98,692.99
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,838.5,666.92
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,794.82,638.67
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,736.39,598.55
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,676.88,556.01
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,592.2,491.34
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,502.33,419.58
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,329.3,276.13
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,159.81,130.16
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,85.38,58.96
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,17.78,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.36,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,2.36,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,7.87,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,13.31,5.59
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,12.41,5.33
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,11.94,5.07
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,12.69,5.82
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,12.92,6.05
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,22.87,15.01
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,32.86,23.92
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,39.81,30.0
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,46.78,36.03
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,52.21,40.65
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,57.67,45.23
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,73.84,59.08
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,89.02,71.9
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,111.62,90.9
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,133.61,109.14
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,127.82,103.84
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,121.82,98.44
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,130.7,100.78
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,140.18,107.88
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,159.43,122.82
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,179.2,138.13
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,193.7,149.3
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,208.63,160.83
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,210.96,162.61
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,213.22,164.38
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,223.23,172.2
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,233.56,180.27
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,259.32,200.51
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,286.52,221.84
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,315.76,245.1
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,347.27,270.19
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,410.38,320.03
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,466.29,364.14
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,426.46,333.13
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,363.73,284.44
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,366.76,288.1
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,369.61,291.51
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,360.98,285.75
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,351.65,279.48
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,540.57,432.76
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,710.08,566.0
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,589.67,472.85
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,415.59,336.74
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,397.49,324.16
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,379.2,310.73
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,405.86,335.82
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,452.54,376.24
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,440.07,368.1
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,425.94,358.35
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,385.16,325.5
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,343.75,290.83
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,276.36,232.14
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,210.98,173.3
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,142.07,102.57
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,34.09,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,16.5,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.57,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,3.78,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,9.86,3.09
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,13.67,6.64
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,15.59,8.44
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,17.5,10.2
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,27.47,19.16
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,37.48,28.06
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,47.53,36.87
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,57.61,45.6
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,63.06,50.17
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,68.53,54.71
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,87.07,70.53
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,105.11,85.72
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,102.94,83.48
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,100.66,81.21
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,103.94,83.67
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,107.18,86.1
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,104.59,79.83
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,102.03,77.49
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,121.61,92.9
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,141.6,108.53
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,158.6,121.76
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,176.06,135.32
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,185.5,142.66
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,195.27,150.28
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,225.65,173.99
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,257.0,198.31
2018,5,23,12,15,23.5,329.0,4.2,19.1,351.5,269.68,208.15
2018,5,23,12,30,23.0,339.0,4.2,19.1,361.0,282.68,218.27
2018,5,23,12,45,32.5,361.0,4.2,19.1,391.5,312.81,241.72
2018,5,23,13,0,42.0,383.0,4.2,19.1,422.0,344.74,266.45
2018,5,23,13,15,71.0,406.0,4.2,19.0,471.0,394.97,305.62
2018,5,23,13,30,100.0,429.0,4.2,18.9,520.0,448.68,347.14
2018,5,23,13,45,220.5,374.0,4.2,18.8,567.0,547.07,424.62
2018,5,23,14,0,341.0,319.0,4.2,18.7,614.0,619.86,482.61
2018,5,23,14,15,601.0,218.5,4.2,18.55,715.5,809.8,627.62
2018,5,23,14,30,861.0,118.0,4.2,18.4,817.0,955.84,732.13
2018,5,23,14,45,868.0,110.5,4.2,18.2,788.0,976.99,747.55
2018,5,23,15,0,875.0,103.0,4.2,18.0,759.0,994.71,761.69
2018,5,23,15,15,711.0,154.5,4.2,18.0,668.0,924.54,714.25
2018,5,23,15,30,547.0,206.0,4.2,18.0,577.0,815.02,637.61
2018,5,23,15,45,600.0,175.0,4.15,17.4,556.0,854.02,670.18
2018,5,23,16,0,653.0,144.0,4.1,16.8,535.0,879.41,691.42
2018,5,23,16,15,574.5,149.5,4.05,16.35,472.5,807.52,641.97
2018,5,23,16,30,496.0,155.0,4.0,15.9,410.0,723.4,582.8
2018,5,23,16,45,599.0,118.5,3.95,15.5,394.5,793.75,638.61
2018,5,23,17,0,702.0,82.0,3.9,15.1,379.0,844.61,678.55
2018,5,23,17,15,676.5,75.0,3.8,14.55,330.5,801.38,648.77
2018,5,23,17,30,651.0,68.0,3.7,14.0,282.0,756.39,617.2
2018,5,23,17,45,597.0,62.5,3.6,13.5,232.5,685.5,564.03
2018,5,23,18,0,543.0,57.0,3.5,13.0,183.0,614.98,508.6
2018,5,23,18,15,460.0,49.5,3.35,12.6,138.0,517.18,428.11
2018,5,23,18,30,377.0,42.0,3.2,12.2,93.0,422.5,345.99
2018,5,23,18,45,252.0,30.0,3.05,11.75,58.5,294.62,220.35
2018,5,23,19,0,127.0,18.0,2.9,11.3,24.0,148.3,0.0
2018,5,23,19,15,63.5,9.0,2.85,11.15,12.0,53.53,0.0
2018,5,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
