Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,707.61,567.11
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,638.92,517.34
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,570.17,464.9
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,479.14,391.32
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,390.87,316.03
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,278.52,206.84
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,146.35,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,52.23,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,7.47,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,14.48,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,25.75,15.23
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,35.85,25.51
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,39.71,29.38
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,45.17,34.4
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,61.1,48.44
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,78.58,63.58
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,92.81,75.62
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,106.77,87.2
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,121.95,99.6
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,131.93,107.41
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,128.39,103.76
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,123.7,99.23
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,104.02,82.26
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,92.85,72.52
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,89.39,69.29
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,96.44,74.77
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,95.99,74.05
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,130.8,76.16
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,186.7,105.05
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,243.58,145.99
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,300.13,192.08
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,357.09,240.45
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,413.47,289.0
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,469.53,336.66
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,524.04,382.14
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,577.65,425.79
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,628.7,466.67
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,678.15,505.42
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,724.07,540.97
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,767.7,574.25
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,808.41,603.98
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,846.39,630.66
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,879.73,654.27
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,909.89,675.79
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,934.46,693.88
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,955.51,709.78
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,970.56,721.96
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,981.92,731.89
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,985.11,735.52
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,984.55,736.85
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,977.3,736.73
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,979.6,743.33
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,959.52,733.3
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,936.1,721.02
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,901.31,700.79
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,863.76,678.1
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,817.65,648.55
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,763.99,612.17
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,690.33,558.81
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,616.89,502.76
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,510.42,416.92
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,406.87,329.0
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,275.75,201.79
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,89.03,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.29,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,7.47,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,14.41,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,25.05,14.51
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,35.76,25.49
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,40.19,29.92
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,44.26,33.77
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,58.45,46.38
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,74.4,60.32
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,92.01,75.42
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,109.11,89.79
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,121.87,100.19
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,137.36,112.75
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,112.08,90.68
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,95.99,76.59
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,95.47,75.74
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,87.43,68.59
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,88.17,68.89
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,98.78,77.44
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,99.41,77.64
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,134.08,80.17
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,190.1,109.06
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,247.31,150.51
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,304.18,197.33
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,361.57,246.62
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,417.98,295.63
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,474.09,343.64
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,529.22,389.77
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,583.53,433.98
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,635.51,475.75
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,686.03,515.43
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,733.53,552.06
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,778.87,586.42
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,820.58,617.14
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,859.57,644.87
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,894.34,669.58
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,925.93,692.11
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,951.53,711.17
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,973.55,727.99
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,989.45,740.86
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,1001.55,751.4
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,1006.04,755.96
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,1006.71,758.18
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,1001.04,759.32
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,991.72,758.13
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,985.91,758.28
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,963.86,747.1
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,929.83,726.78
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,892.95,704.03
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,840.18,669.21
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,792.52,636.87
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,718.2,582.58
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,644.11,525.66
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,519.77,425.41
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,399.7,323.75
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,273.25,196.26
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,93.7,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.29,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,4.33,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,8.55,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,22.14,11.97
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,35.42,25.17
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,51.0,39.44
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,66.22,53.18
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,80.98,66.26
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,95.36,78.71
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,108.14,89.46
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,120.54,99.65
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,131.07,108.08
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,141.23,116.05
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,149.33,122.14
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,150.98,122.77
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,154.84,125.23
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,158.41,127.43
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,153.66,122.81
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,149.21,118.51
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,134.86,106.18
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,153.19,98.5
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,204.53,125.31
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,257.49,162.68
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,309.83,204.03
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,363.06,247.56
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,416.08,291.09
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,469.29,333.94
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,521.11,374.78
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,572.48,414.08
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,620.96,450.52
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,667.73,484.75
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,709.44,514.43
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,748.55,541.64
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,784.16,566.91
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,816.92,589.96
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,842.42,607.84
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,864.51,623.36
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,881.27,636.46
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,894.45,647.29
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,900.21,653.03
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,902.26,656.46
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,896.21,653.97
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,886.5,649.12
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,867.7,640.94
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,837.02,624.64
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,808.2,609.02
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,776.78,591.25
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,735.15,565.59
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,691.62,537.89
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,634.68,499.78
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,576.92,459.56
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,507.89,408.59
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,439.54,355.54
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,355.0,286.5
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,273.04,216.34
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,188.34,127.36
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,51.93,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.15,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,6.29,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,17.17,7.74
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,27.81,18.39
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,44.23,33.24
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,60.13,47.51
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,76.16,61.65
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,91.71,75.09
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,105.06,86.24
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,118.01,96.81
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,128.57,105.16
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,138.79,113.08
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,146.5,118.68
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,147.7,118.83
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,151.32,121.01
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,154.72,123.0
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,145.05,114.39
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,133.26,104.18
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,112.9,87.15
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,134.33,81.3
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,187.9,107.84
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,243.26,146.46
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,298.44,190.13
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,357.8,238.79
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,413.04,285.18
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,468.49,331.13
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,522.4,374.99
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,575.95,417.5
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,628.44,458.81
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,680.01,498.6
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,729.94,536.61
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,778.27,572.89
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,820.09,603.22
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,859.18,630.57
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,893.71,655.18
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,925.02,677.9
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,949.87,696.53
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,971.12,712.99
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,984.87,724.66
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,994.8,734.04
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,997.77,737.55
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,996.9,738.71
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,999.1,744.64
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,984.26,739.17
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,956.07,723.61
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,931.78,710.67
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,887.81,683.43
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,841.36,653.89
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,781.83,614.14
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,720.8,572.06
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,637.13,510.97
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,553.7,447.02
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,449.73,363.42
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,355.41,282.86
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,237.5,156.89
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,70.76,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.11,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,10.23,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,23.85,12.66
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,37.54,26.81
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,50.29,38.64
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,62.83,50.02
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,74.53,60.38
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,85.76,70.07
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,98.1,80.5
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,110.0,90.34
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,116.95,95.75
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,119.22,97.11
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,120.3,97.45
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,121.55,97.94
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,123.11,98.67
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,123.29,98.28
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,121.22,96.06
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,119.27,94.0
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,115.31,90.34
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,141.09,89.25
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,195.39,117.38
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,250.95,156.92
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,306.16,201.24
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,361.84,247.64
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,419.24,295.59
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,472.34,339.68
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,524.4,381.84
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,575.7,422.22
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,627.17,461.75
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,678.68,500.41
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,729.41,537.64
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,769.72,567.29
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,808.82,595.39
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,845.11,619.89
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,876.73,640.99
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,905.12,659.95
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,941.66,685.29
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,961.33,699.57
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,973.96,709.34
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,982.73,716.8
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,983.61,718.87
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,980.61,718.61
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,967.64,714.29
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,958.89,712.9
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,931.81,698.09
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,901.53,681.05
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,857.22,654.35
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,810.43,625.21
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,746.45,582.94
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,681.03,537.94
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,588.62,470.35
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,506.52,407.47
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,404.84,325.92
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,307.89,243.13
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,198.58,123.65
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,47.14,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,4.72,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,14.22,5.07
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,23.47,14.71
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,40.13,29.84
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,55.7,43.94
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,73.24,59.57
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,90.28,74.45
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,106.57,88.28
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,119.58,98.99
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,132.79,109.69
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,145.49,119.77
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,156.06,127.78
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,166.17,135.29
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,174.5,141.23
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,182.41,146.75
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,187.44,149.88
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,192.18,152.78
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,194.61,153.8
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,203.36,143.52
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,243.4,164.97
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,285.31,193.63
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,327.62,225.57
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,371.3,259.58
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,414.34,293.39
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,458.32,327.49
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,500.09,359.43
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,542.12,390.88
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,590.48,426.73
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,638.27,461.97
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,694.54,502.76
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,751.57,543.66
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,790.2,571.41
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,826.29,597.25
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,857.82,619.53
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,886.33,639.35
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,907.31,654.56
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,924.79,667.67
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,935.77,676.72
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,943.08,683.6
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,940.47,683.32
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,934.12,680.8
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,919.03,674.84
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,900.42,666.57
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,865.81,646.72
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,827.97,624.42
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,766.5,584.93
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,714.32,551.13
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,643.66,503.28
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,572.98,453.55
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,484.49,387.46
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,377.48,304.33
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,289.51,232.55
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,202.59,158.39
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,121.75,68.88
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,25.12,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,6.29,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,17.85,7.42
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,29.22,19.57
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,45.02,34.02
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,60.42,47.97
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,75.09,61.02
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,89.4,73.47
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,101.22,83.41
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,112.72,92.85
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,122.65,100.79
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,128.21,104.89
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,135.3,110.22
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,142.03,115.19
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,146.05,117.87
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,149.82,120.32
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,155.54,124.47
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,160.81,128.22
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,166.77,132.53
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,193.13,136.18
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,236.06,159.15
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,280.82,190.48
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,325.62,225.35
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,371.68,262.48
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,417.04,299.73
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,463.16,337.22
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,507.23,372.59
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,551.35,407.31
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,594.86,441.27
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,638.31,474.67
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,676.93,504.24
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,718.84,535.69
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,753.26,561.3
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,785.36,585.06
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,812.06,605.2
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,835.89,623.33
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,852.22,636.4
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,865.2,647.28
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,873.03,654.79
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,871.2,655.99
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,862.18,651.35
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,849.86,644.54
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,834.57,637.67
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,816.27,628.66
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,790.73,613.66
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,762.47,596.52
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,721.32,569.65
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,678.24,540.76
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,621.05,500.45
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,563.11,458.01
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,492.46,403.68
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,422.4,347.33
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,336.59,275.24
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,253.17,201.19
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,161.79,85.94
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,38.43,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,9.44,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,21.15,9.32
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,33.09,22.82
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,43.95,32.99
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,54.58,42.68
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,67.49,54.13
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,81.1,65.92
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,88.59,72.11
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,97.23,79.15
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,96.81,78.28
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,97.65,78.48
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,96.17,76.71
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,95.01,75.23
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,95.95,75.54
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,96.83,75.82
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,103.06,80.55
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,108.73,84.78
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,117.01,91.09
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,149.33,97.5
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,199.72,121.93
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,252.22,157.91
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,305.42,199.31
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,360.11,243.63
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,413.96,287.79
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,468.25,331.59
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,521.47,373.71
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,572.94,413.52
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,624.0,452.0
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,671.74,487.15
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,714.72,518.28
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,755.09,546.96
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,792.37,573.89
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,826.93,598.71
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,857.36,620.28
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,884.67,639.68
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,904.19,654.23
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,920.14,666.38
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,930.06,674.98
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,936.29,681.38
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,932.49,680.33
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,924.92,677.02
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,909.0,671.03
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,889.53,662.69
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,861.58,648.05
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,830.49,630.99
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,785.85,603.82
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,730.59,568.22
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,671.81,529.04
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,612.37,487.66
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,536.65,431.82
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,462.13,373.95
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,369.91,298.35
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,281.45,220.34
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,177.26,81.08
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,43.88,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,7.87,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,19.96,7.94
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,32.13,21.99
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,45.14,34.07
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,57.9,45.66
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,68.28,54.9
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,78.42,63.67
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,85.93,69.85
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,93.25,75.69
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,98.7,79.78
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,106.01,85.38
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,108.75,87.07
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,111.35,88.63
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,112.43,88.95
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,113.43,89.21
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,114.4,89.43
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,115.23,89.55
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,115.3,89.09
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,139.72,89.08
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,192.55,114.22
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,247.1,151.19
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,301.55,193.21
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,361.33,240.86
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,415.41,284.65
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,469.78,327.89
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,522.29,368.87
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,574.35,408.33
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,622.91,444.81
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,669.59,479.03
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,717.21,513.11
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,758.26,542.19
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,796.06,569.31
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,831.08,594.31
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,861.45,615.97
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,888.62,635.46
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,908.39,650.16
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,924.56,662.65
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,933.67,670.6
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,939.04,676.36
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,934.79,675.04
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,926.74,671.47
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,911.4,665.85
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,892.5,657.9
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,862.48,641.39
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,829.3,622.52
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,775.69,589.0
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,730.47,560.59
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,670.72,520.92
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,610.32,479.17
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,534.18,423.47
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,459.25,365.86
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,365.84,290.43
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,276.36,212.2
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,167.28,59.69
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,35.23,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,9.44,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,20.94,7.8
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,32.03,21.66
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,40.32,29.61
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,48.56,37.16
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,54.51,42.47
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,60.39,47.51
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,65.22,51.45
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,69.93,55.16
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,73.64,57.91
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,77.2,60.48
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,79.84,62.28
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,89.23,69.71
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,91.32,70.99
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,93.26,72.16
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,95.38,73.48
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,97.28,74.63
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,99.95,76.43
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,126.38,77.91
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,181.41,103.45
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,237.68,141.99
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,294.21,186.51
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,351.33,233.61
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,406.97,280.2
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,462.42,326.0
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,516.53,369.68
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,565.7,408.72
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,620.78,450.63
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,670.11,487.47
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,715.44,520.65
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,758.38,551.46
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,796.89,579.56
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,832.53,605.14
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,863.87,626.44
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,891.94,645.64
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,913.44,661.41
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,931.31,674.99
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,942.63,684.73
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,950.15,692.2
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,948.93,692.88
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,951.8,696.5
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,938.95,692.32
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,922.56,685.9
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,895.36,671.43
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,865.04,654.64
