Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,823.06,628.96
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,778.65,600.92
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,719.54,561.9
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,659.06,520.18
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,579.9,461.99
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,497.94,398.59
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,399.71,318.88
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,307.02,235.95
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,183.55,43.68
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,40.67,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,9.44,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,20.41,6.55
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,31.7,21.21
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,42.16,31.05
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,52.52,40.47
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,60.89,47.91
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,71.98,57.49
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,77.72,62.18
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,83.29,66.6
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,87.43,69.69
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,91.4,72.58
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,94.39,74.67
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,97.2,76.59
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,99.67,78.22
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,101.94,79.69
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,103.56,80.64
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,104.99,81.44
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,106.88,82.64
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,131.0,83.6
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,185.16,109.51
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,247.59,153.28
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,296.79,192.92
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,352.79,239.71
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,406.67,285.58
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,459.15,329.67
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,513.1,373.47
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,566.99,416.44
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,615.79,455.13
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,663.38,492.1
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,708.02,526.5
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,750.72,559.07
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,787.96,587.12
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,822.34,612.85
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,851.15,634.66
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,876.61,653.5
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,904.05,673.92
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,919.86,686.53
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,928.61,694.23
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,933.6,699.57
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,925.46,695.54
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,913.45,689.06
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,899.49,683.04
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,882.06,674.78
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,856.65,660.43
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,828.12,643.71
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,784.0,615.05
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,737.43,583.95
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,666.72,534.1
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,604.52,488.86
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,522.01,425.46
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,441.23,360.51
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,350.39,283.92
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,264.48,203.99
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,153.75,10.35
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,27.36,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,7.08,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,19.56,5.11
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,32.09,21.55
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,44.44,33.14
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,56.59,44.19
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,66.37,52.9
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,75.96,61.18
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,82.63,66.69
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,89.15,71.92
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,93.52,75.19
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,99.07,79.4
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,101.45,80.87
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,103.73,82.25
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,104.83,82.65
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,105.87,83.0
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,104.79,81.65
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,103.78,80.4
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,110.93,85.82
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,129.9,82.74
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,182.94,106.7
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,237.53,143.84
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,292.58,187.24
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,348.46,233.54
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,403.06,279.58
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,457.61,325.01
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,511.29,368.82
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,564.26,410.98
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,614.47,450.42
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,663.18,487.87
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,708.33,521.93
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,751.27,553.82
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,789.83,582.59
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,825.57,608.87
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,856.19,630.78
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,883.52,650.6
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,905.22,667.08
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,923.34,681.36
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,933.86,690.81
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,940.6,698.04
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,939.75,698.99
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,935.11,697.58
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,930.33,698.88
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,914.5,692.67
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,877.89,670.9
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,838.27,646.85
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,807.22,628.31
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,773.53,607.25
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,721.73,572.47
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,668.45,535.04
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,583.67,471.25
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,499.75,404.89
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,401.22,323.11
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,313.94,240.0
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,183.67,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,42.15,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,8.65,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,19.32,3.81
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,30.31,19.99
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,39.33,28.75
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,48.29,37.02
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,60.87,48.27
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,74.15,59.89
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,78.97,63.86
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,85.36,69.07
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,90.36,73.0
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,96.43,77.78
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,92.72,74.16
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,89.65,71.14
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,90.24,71.25
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,98.66,77.92
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,101.52,79.95
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,104.14,81.77
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,106.63,83.5
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,128.92,83.79
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,182.73,108.55
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,237.71,146.63
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,292.92,190.98
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,348.68,238.08
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,402.77,284.69
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,456.61,330.57
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,510.1,375.15
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,562.77,417.98
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,612.79,458.32
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,661.71,497.04
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,708.04,533.2
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,752.58,567.55
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,790.91,597.17
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,826.36,624.32
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,856.67,646.76
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,883.65,667.02
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,904.43,683.56
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,921.56,697.82
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,932.17,707.43
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,938.98,714.65
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,937.0,714.84
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,939.56,718.42
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,925.48,712.74
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,907.86,704.69
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,880.61,688.49
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,850.25,669.91
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,806.68,641.53
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,760.73,610.67
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,699.78,567.11
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,637.51,520.85
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,549.43,452.19
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,470.96,387.98
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,371.27,303.23
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,277.64,211.86
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,156.64,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,29.63,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,5.51,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,16.56,1.21
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,27.52,17.54
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,37.18,26.84
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,47.62,36.43
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,53.4,41.71
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,60.75,48.19
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,73.33,59.08
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,85.82,69.69
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,66.94,52.96
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,45.24,33.87
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,72.83,57.51
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,98.36,79.0
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,117.76,95.01
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,136.73,110.47
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,150.26,121.27
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,163.6,131.84
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,174.66,140.46
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,197.38,150.97
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,211.35,159.76
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,228.27,171.14
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,248.97,184.8
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,287.2,212.87
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,331.92,247.48
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,373.7,279.8
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,428.91,321.53
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,494.08,371.34
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,558.14,420.96
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,628.55,475.18
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,690.58,523.0
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,750.41,569.08
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,789.2,598.66
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,825.23,625.88
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,857.07,648.93
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,885.73,669.85
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,906.99,686.27
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,924.62,700.6
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,936.69,710.92
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,945.01,718.88
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,943.68,719.53
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,938.5,717.75
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,933.91,718.97
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,918.3,712.54
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,892.88,697.8
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,864.32,680.68
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,822.07,653.24
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,777.41,623.34
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,712.23,576.77
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,645.91,527.5
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,505.01,417.18
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,378.69,313.6
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,244.3,199.62
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,136.46,100.33
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,71.81,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,8.58,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,6.29,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,15.95,0.0
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,25.77,15.95
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,33.35,23.45
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,40.91,30.46
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,40.35,30.13
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,40.56,30.31
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,48.67,37.35
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,56.81,44.27
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,69.32,54.88
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,81.59,65.12
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,97.89,78.65
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,113.93,91.77
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,130.14,104.88
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,142.39,114.53
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,139.74,111.83
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,136.06,108.35
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,169.95,135.68
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,213.05,159.55
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,198.92,135.23
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,231.69,148.2
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,282.37,184.72
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,341.11,230.9
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,396.87,279.38
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,452.33,327.07
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,506.27,372.67
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,559.29,416.41
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,609.63,457.29
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,658.25,495.93
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,703.21,530.95
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,745.82,563.58
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,785.05,593.56
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,821.49,619.98
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,853.28,643.01
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,881.87,663.93
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,904.37,681.18
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,923.32,696.21
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,936.37,707.68
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,945.74,716.89
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,960.03,728.31
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,957.68,728.42
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,946.77,725.08
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,932.21,719.31
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,910.23,706.64
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,884.98,691.87
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,852.26,671.74
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,811.16,644.92
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,753.9,604.86
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,695.47,562.22
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,597.65,487.0
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,501.14,409.15
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,396.88,320.54
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,298.16,218.06
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,126.44,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,3.93,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,5.51,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,16.78,0.0
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,27.89,17.64
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,35.69,25.5
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,43.39,32.68
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,60.88,48.27
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,80.2,65.17
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,84.56,68.74
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,89.32,72.54
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,78.53,62.83
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,71.79,56.68
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,74.13,58.36
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,76.4,59.95
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,77.79,60.78
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,88.2,69.22
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,90.34,70.64
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,92.29,71.92
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,94.44,73.39
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,113.93,72.34
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,170.22,95.98
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,227.39,134.7
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,284.78,180.54
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,342.41,229.14
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,398.77,277.34
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,454.69,324.47
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,509.26,369.4
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,562.81,412.19
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,613.85,452.46
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,663.11,490.38
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,708.98,524.92
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,752.5,557.06
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,791.39,586.16
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,827.38,611.8
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,859.1,634.25
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,887.56,654.59
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,910.3,671.64
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,929.47,686.49
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,942.08,697.17
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,950.93,705.57
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,965.16,716.69
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,962.95,716.91
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,952.54,714.71
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,938.46,710.1
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,915.81,698.46
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,889.87,684.4
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,851.21,660.85
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,816.83,639.72
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,759.91,601.34
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,701.82,560.29
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,622.22,500.29
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,543.54,437.42
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,432.67,344.66
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,325.7,229.27
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,140.84,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,6.29,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,16.44,0.0
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,26.37,16.2
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,33.99,23.91
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,41.61,30.99
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,50.08,38.59
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,58.19,45.67
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,58.02,45.34
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,63.14,49.52
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,65.91,51.58
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,68.64,53.57
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,70.46,54.74
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,72.24,55.87
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,82.23,63.85
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,83.99,64.89
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,85.53,65.78
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,86.95,66.56
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,87.33,66.49
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,104.57,64.0
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,162.74,87.49
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,221.79,126.58
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,280.73,172.73
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,339.86,221.66
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,398.1,270.38
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,455.9,317.94
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,512.45,363.21
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,567.9,406.19
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,620.5,446.58
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,671.32,484.62
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,718.78,519.3
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,763.81,551.55
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,805.02,580.41
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,843.31,606.45
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,877.21,629.65
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,907.8,650.79
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,932.72,668.6
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,954.0,684.27
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,969.16,696.33
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,980.52,706.2
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,984.08,710.04
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,983.8,711.64
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,975.04,711.06
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,962.6,708.16
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,953.42,706.52
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,928.5,694.22
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,891.26,672.8
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,851.31,648.84
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,794.77,612.99
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,736.65,573.99
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,664.18,521.34
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,585.78,460.5
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,472.27,367.65
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,359.31,238.59
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,161.66,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,6.29,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,16.94,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,27.33,16.8
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,34.63,24.37
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,42.01,31.23
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,47.2,35.95
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,52.42,40.5
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,60.95,47.71
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,65.06,50.93
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,67.82,52.91
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,70.55,54.82
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,72.71,56.22
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,74.8,57.55
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,85.24,65.82
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,87.57,67.29
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,91.56,70.14
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,95.2,72.67
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,99.85,76.03
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,119.59,76.12
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,176.72,98.8
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,234.81,136.72
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,292.75,181.45
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,351.04,229.06
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,409.03,277.11
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,466.65,324.17
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,522.04,368.27
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,576.4,410.27
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,627.5,449.73
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,676.61,486.82
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,722.22,520.47
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,765.27,551.68
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,804.67,580.58
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,841.18,606.08
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,872.53,627.82
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,900.55,647.49
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,936.33,673.04
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,956.03,688.25
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,968.52,698.65
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,977.1,706.76
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,976.73,708.1
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,972.39,707.07
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,958.58,702.98
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,948.69,701.6
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,920.46,686.83
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,889.0,669.69
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,843.18,642.11
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,794.93,611.92
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,729.59,568.46
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,663.06,521.96
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,573.8,455.47
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,485.57,385.96
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,371.77,291.67
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,260.08,163.76
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,100.53,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,5.51,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,15.94,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,26.61,16.1
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,36.52,26.07
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,49.06,37.53
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,55.4,43.33
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,64.15,51.0
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,72.49,58.09
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,78.09,62.64
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,78.52,62.63
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,79.24,62.85
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,81.97,64.76
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,84.59,66.56
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,92.94,73.17
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,94.08,73.69
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,94.48,73.62
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,94.85,73.54
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,94.56,72.95
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,118.75,77.46
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,176.0,100.13
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,234.3,138.78
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,292.55,184.74
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,351.24,233.9
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,409.63,283.44
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,467.86,332.15
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,523.99,378.25
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,579.14,422.29
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,631.65,463.52
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,682.46,502.41
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,729.99,537.75
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,775.17,570.61
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,816.21,600.48
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,854.35,626.61
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,887.67,649.24
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,917.64,669.69
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,941.95,687.02
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,962.61,702.12
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,976.1,713.18
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,985.72,721.94
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,996.88,730.9
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,990.91,728.76
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,982.24,727.71
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,969.76,724.21
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,933.27,703.97
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,893.35,681.06
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,870.59,669.15
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,839.31,650.53
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,776.52,609.16
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,712.53,564.72
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,606.74,485.6
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,502.76,403.39
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,388.59,306.85
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,269.6,157.82
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,108.85,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,2.9,14.2,5.0,3.93,0.0
2018,8,20,5,45,113.5,19.0,3.05,14.55,28.5,14.41,0.0
2018,8,20,6,0,199.0,33.0,3.2,14.9,52.0,24.98,14.6
2018,8,20,6,15,259.5,45.5,3.2,15.35,86.5,34.32,24.18
2018,8,20,6,30,320.0,58.0,3.2,15.8,121.0,43.55,32.79
2018,8,20,6,45,162.0,65.0,3.2,16.25,97.0,47.96,36.92
2018,8,20,7,0,4.0,72.0,3.2,16.7,73.0,54.42,42.66
2018,8,20,7,15,7.0,90.0,3.15,17.25,92.5,67.43,53.97
2018,8,20,7,30,10.0,108.0,3.1,17.8,112.0,80.33,64.97
2018,8,20,7,45,21.5,138.5,3.1,18.4,148.5,101.35,82.76
2018,8,20,8,0,33.0,169.0,3.1,19.0,185.0,117.38,95.98
2018,8,20,8,15,140.5,194.5,3.05,19.6,273.5,130.23,106.31
2018,8,20,8,30,248.0,220.0,3.0,20.2,362.0,139.74,113.68
2018,8,20,8,45,377.0,213.0,3.0,20.8,448.5,131.28,105.97
2018,8,20,9,0,506.0,206.0,3.0,21.4,535.0,128.89,103.44
2018,8,20,9,15,612.0,188.0,3.0,21.95,611.0,118.5,94.32
2018,8,20,9,30,718.0,170.0,3.0,22.5,687.0,108.61,85.69
2018,8,20,9,45,760.5,161.5,3.0,23.1,733.5,103.09,80.75
2018,8,20,10,0,803.0,153.0,3.0,23.7,780.0,119.9,80.58
2018,8,20,10,15,814.0,154.5,3.05,24.15,810.0,175.06,103.0
2018,8,20,10,30,825.0,156.0,3.1,24.6,840.0,231.76,140.95
2018,8,20,10,45,834.5,155.5,3.15,25.0,863.0,288.21,185.68
2018,8,20,11,0,844.0,155.0,3.2,25.4,886.0,345.53,233.85
2018,8,20,11,15,849.0,155.0,3.25,25.7,901.0,402.23,282.32
2018,8,20,11,30,854.0,155.0,3.3,26.0,916.0,458.81,330.09
2018,8,20,11,45,857.0,155.0,3.4,26.25,923.5,514.11,375.99
2018,8,20,12,0,860.0,155.0,3.5,26.5,931.0,568.59,420.06
2018,8,20,12,15,865.5,151.5,3.6,26.55,931.5,615.47,458.04
2018,8,20,12,30,871.0,148.0,3.7,26.6,932.0,665.13,497.01
2018,8,20,12,45,876.5,143.0,3.8,26.65,925.5,712.14,533.29
2018,8,20,13,0,882.0,138.0,3.9,26.7,919.0,757.26,567.56
2018,8,20,13,15,878.5,137.0,3.95,26.6,902.5,796.7,597.37
2018,8,20,13,30,875.0,136.0,4.0,26.5,886.0,833.28,623.61
