Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,13,45,869.5,134.0,4.1,26.4,862.0,864.3,646.0
2018,8,20,14,0,864.0,132.0,4.2,26.3,838.0,892.0,666.24
2018,8,20,14,15,856.5,130.0,4.25,26.0,807.5,927.15,691.99
2018,8,20,14,30,849.0,128.0,4.3,25.7,777.0,946.52,707.12
2018,8,20,14,45,839.0,124.5,4.35,25.35,740.0,958.16,717.45
2018,8,20,15,0,829.0,121.0,4.4,25.0,703.0,965.89,725.39
2018,8,20,15,15,814.0,118.0,4.4,25.0,660.5,965.36,726.67
2018,8,20,15,30,799.0,115.0,4.4,25.0,618.0,960.89,725.5
2018,8,20,15,45,780.5,110.5,4.4,24.05,570.5,947.37,720.96
2018,8,20,16,0,762.0,106.0,4.4,23.1,523.0,930.09,713.87
2018,8,20,16,15,742.0,99.5,4.35,22.4,474.0,912.64,705.68
2018,8,20,16,30,722.0,93.0,4.3,21.7,425.0,884.97,690.07
2018,8,20,16,45,687.5,87.5,4.3,21.0,373.0,841.18,662.69
2018,8,20,17,0,653.0,82.0,4.3,20.3,321.0,795.03,632.67
2018,8,20,17,15,593.0,75.0,4.2,19.45,266.0,720.12,579.7
2018,8,20,17,30,533.0,68.0,4.1,18.6,211.0,644.61,523.85
2018,8,20,17,45,482.0,59.0,4.0,17.8,166.5,574.98,469.31
2018,8,20,18,0,431.0,50.0,3.9,17.0,122.0,505.53,411.22
2018,8,20,18,15,297.0,37.5,3.8,16.45,79.0,361.32,288.12
2018,8,20,18,30,163.0,25.0,3.7,15.9,36.0,212.96,109.97
2018,8,20,18,45,89.0,14.0,3.6,15.35,19.0,82.57,0.0
2018,8,20,19,0,15.0,3.0,3.5,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.4,14.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.35,13.35,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.5,13.7,4.0,3.15,0.0
2018,8,21,5,45,60.5,13.0,2.65,14.0,17.5,9.89,0.0
2018,8,21,6,0,101.0,22.0,2.8,14.3,31.0,16.64,7.73
2018,8,21,6,15,132.0,30.0,2.75,14.7,50.0,22.54,13.99
2018,8,21,6,30,163.0,38.0,2.7,15.1,69.0,28.34,19.46
2018,8,21,6,45,81.5,37.0,2.7,15.5,52.5,28.01,19.34
2018,8,21,7,0,0.0,36.0,2.7,15.9,36.0,27.46,18.88
2018,8,21,7,15,0.0,44.5,2.6,16.4,44.5,34.0,24.64
2018,8,21,7,30,0.0,53.0,2.5,16.9,53.0,40.56,30.31
2018,8,21,7,45,0.0,76.5,2.4,17.4,76.5,58.75,46.08
2018,8,21,8,0,0.0,100.0,2.3,17.9,100.0,75.91,60.69
2018,8,21,8,15,0.5,120.5,2.3,18.45,121.0,90.52,72.89
2018,8,21,8,30,1.0,141.0,2.3,19.0,142.0,104.92,84.73
2018,8,21,8,45,2.5,158.5,2.25,19.55,160.5,117.16,94.59
2018,8,21,9,0,4.0,176.0,2.2,20.1,179.0,129.26,104.23
2018,8,21,9,15,6.5,192.5,2.2,20.6,197.0,140.6,113.16
2018,8,21,9,30,9.0,209.0,2.2,21.1,215.0,151.82,121.91
2018,8,21,9,45,13.0,233.5,2.25,21.55,243.0,167.98,134.67
2018,8,21,10,0,17.0,258.0,2.3,22.0,271.0,184.46,140.91
2018,8,21,10,15,23.5,287.0,2.35,22.4,306.0,206.62,156.9
2018,8,21,10,30,30.0,316.0,2.4,22.8,341.0,217.03,163.94
2018,8,21,10,45,42.0,347.0,2.5,23.25,383.0,244.63,184.16
2018,8,21,11,0,54.0,378.0,2.6,23.7,425.0,274.82,206.38
2018,8,21,11,15,56.5,386.0,2.7,23.95,435.5,290.16,217.96
2018,8,21,11,30,59.0,394.0,2.8,24.2,446.0,306.04,230.01
2018,8,21,11,45,69.0,400.0,2.9,24.5,461.5,324.59,243.94
2018,8,21,12,0,79.0,406.0,3.0,24.8,477.0,344.43,258.87
2018,8,21,12,15,89.0,410.0,3.1,24.85,490.0,364.04,273.91
2018,8,21,12,30,99.0,414.0,3.2,24.9,503.0,384.73,289.78
2018,8,21,12,45,113.5,415.0,3.3,25.0,516.0,414.43,312.27
2018,8,21,13,0,128.0,416.0,3.4,25.1,529.0,440.31,331.95
2018,8,21,13,15,178.0,402.5,3.45,25.0,556.5,481.76,364.05
2018,8,21,13,30,228.0,389.0,3.5,24.9,584.0,539.8,407.96
2018,8,21,13,45,314.0,356.5,3.6,24.85,617.0,601.08,455.15
2018,8,21,14,0,400.0,324.0,3.7,24.8,650.0,682.1,515.83
2018,8,21,14,15,478.0,289.5,3.75,24.55,664.0,742.05,561.57
2018,8,21,14,30,556.0,255.0,3.8,24.3,678.0,802.06,607.35
2018,8,21,14,45,588.5,235.0,3.85,24.05,663.5,833.09,631.86
2018,8,21,15,0,621.0,215.0,3.9,23.8,649.0,869.82,660.46
2018,8,21,15,15,600.0,208.0,3.9,23.8,606.0,849.79,648.1
2018,8,21,15,30,579.0,201.0,3.9,23.8,563.0,834.26,639.06
2018,8,21,15,45,556.0,192.5,3.9,22.9,518.5,811.86,627.32
2018,8,21,16,0,533.0,184.0,3.9,22.0,474.0,786.5,613.32
2018,8,21,16,15,496.5,172.0,3.85,21.4,422.0,740.74,583.2
2018,8,21,16,30,460.0,160.0,3.8,20.8,370.0,692.63,550.77
2018,8,21,16,45,425.5,147.0,3.75,20.15,322.5,643.45,516.83
2018,8,21,17,0,391.0,134.0,3.7,19.5,275.0,592.88,480.73
2018,8,21,17,15,346.0,117.5,3.6,18.85,227.5,526.79,430.99
2018,8,21,17,30,301.0,101.0,3.5,18.2,180.0,440.15,363.54
2018,8,21,17,45,245.5,80.0,3.4,17.55,135.0,358.85,297.05
2018,8,21,18,0,190.0,59.0,3.3,16.9,90.0,278.16,228.43
2018,8,21,18,15,130.0,39.5,3.15,16.55,57.0,197.22,155.74
2018,8,21,18,30,70.0,20.0,3.0,16.2,24.0,104.32,40.71
2018,8,21,18,45,35.0,10.0,2.8,15.85,12.0,35.96,0.0
2018,8,21,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,22,5,15,1.5,1.0,1.05,13.25,1.0,0.0,0.0
2018,8,22,5,30,3.0,2.0,1.2,13.8,2.0,1.57,0.0
2018,8,22,5,45,4.0,10.0,1.35,14.35,10.0,7.87,0.0
2018,8,22,6,0,5.0,18.0,1.5,14.9,18.0,13.73,5.23
2018,8,22,6,15,12.0,33.5,1.55,15.35,35.5,25.79,16.75
2018,8,22,6,30,19.0,49.0,1.6,15.8,53.0,37.14,27.14
2018,8,22,6,45,9.5,63.5,1.7,16.25,65.5,47.81,36.8
2018,8,22,7,0,0.0,78.0,1.8,16.7,78.0,58.35,46.13
2018,8,22,7,15,0.0,77.5,1.75,17.2,77.5,58.74,46.36
2018,8,22,7,30,0.0,77.0,1.7,17.7,77.0,58.9,46.3
2018,8,22,7,45,0.0,85.5,1.7,18.15,85.5,65.31,51.64
2018,8,22,8,0,0.0,94.0,1.7,18.6,94.0,71.68,56.86
2018,8,22,8,15,2.5,114.0,1.7,19.15,115.5,86.07,68.87
2018,8,22,8,30,5.0,134.0,1.7,19.7,137.0,100.27,80.52
2018,8,22,8,45,10.5,175.0,1.75,20.25,181.5,128.12,103.49
2018,8,22,9,0,16.0,216.0,1.8,20.8,226.0,154.96,125.2
2018,8,22,9,15,40.0,257.5,1.85,21.4,285.5,170.29,137.12
2018,8,22,9,30,64.0,299.0,1.9,22.0,345.0,192.74,154.73
2018,8,22,9,45,136.5,326.0,1.95,22.6,430.0,195.9,156.56
2018,8,22,10,0,209.0,353.0,2.0,23.2,515.0,214.27,160.98
2018,8,22,10,15,421.0,296.5,2.05,23.75,638.5,204.72,140.08
2018,8,22,10,30,633.0,240.0,2.1,24.3,762.0,240.16,155.1
2018,8,22,10,45,723.5,206.5,2.2,24.8,818.0,286.75,188.23
2018,8,22,11,0,814.0,173.0,2.3,25.3,874.0,347.2,235.09
2018,8,22,11,15,821.0,172.0,2.4,25.65,889.0,402.65,282.01
2018,8,22,11,30,828.0,171.0,2.5,26.0,904.0,458.23,328.5
2018,8,22,11,45,833.5,168.5,2.55,26.4,911.5,511.96,372.43
2018,8,22,12,0,839.0,166.0,2.6,26.8,919.0,565.06,414.66
2018,8,22,12,15,838.0,167.0,2.7,27.0,918.0,616.2,454.75
2018,8,22,12,30,837.0,168.0,2.8,27.2,917.0,665.69,492.62
2018,8,22,12,45,833.5,168.5,2.9,27.35,908.0,711.21,526.95
2018,8,22,13,0,830.0,169.0,3.0,27.5,899.0,754.34,558.92
2018,8,22,13,15,828.5,166.0,3.1,27.5,883.0,793.38,587.99
2018,8,22,13,30,827.0,163.0,3.2,27.5,867.0,829.61,614.81
2018,8,22,13,45,823.5,159.0,3.25,27.5,843.5,860.28,636.38
2018,8,22,14,0,820.0,155.0,3.3,27.5,820.0,887.62,655.62
2018,8,22,14,15,812.5,151.5,3.4,27.25,789.5,908.43,671.58
2018,8,22,14,30,805.0,148.0,3.5,27.0,759.0,925.54,685.3
2018,8,22,14,45,795.0,143.5,3.6,26.75,722.0,935.52,694.47
2018,8,22,15,0,785.0,139.0,3.7,26.5,685.0,941.63,701.28
2018,8,22,15,15,768.5,135.5,3.7,26.5,642.5,946.49,706.18
2018,8,22,15,30,752.0,132.0,3.7,26.5,600.0,940.12,703.68
2018,8,22,15,45,733.0,126.5,3.8,25.5,553.5,925.14,698.87
2018,8,22,16,0,714.0,121.0,3.9,24.5,507.0,906.55,691.57
2018,8,22,16,15,690.0,114.5,3.9,23.75,458.0,878.3,676.16
2018,8,22,16,30,666.0,108.0,3.9,23.0,409.0,846.89,658.22
2018,8,22,16,45,630.5,100.5,3.9,22.25,357.5,799.91,628.5
2018,8,22,17,0,595.0,93.0,3.9,21.5,306.0,750.59,596.02
2018,8,22,17,15,544.5,84.5,3.8,20.6,255.0,683.56,548.71
2018,8,22,17,30,494.0,76.0,3.7,19.7,204.0,615.42,498.22
2018,8,22,17,45,423.0,64.0,3.6,18.8,156.0,524.13,426.73
2018,8,22,18,0,352.0,52.0,3.5,17.9,108.0,433.34,351.73
2018,8,22,18,15,250.5,37.0,3.4,17.3,69.5,319.33,250.83
2018,8,22,18,30,149.0,22.0,3.3,16.7,31.0,191.31,51.54
2018,8,22,18,45,74.5,11.0,3.15,16.1,15.5,68.34,0.0
2018,8,22,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.7,13.3,4.0,0.0,0.0
2018,8,23,5,45,97.0,18.0,1.95,13.95,25.5,14.16,0.0
2018,8,23,6,0,174.0,32.0,2.2,14.6,47.0,24.14,13.15
2018,8,23,6,15,251.5,48.5,2.3,15.1,87.0,36.36,25.85
2018,8,23,6,30,329.0,65.0,2.4,15.6,127.0,48.44,37.04
2018,8,23,6,45,217.0,80.0,2.5,16.05,126.0,58.16,45.92
2018,8,23,7,0,105.0,95.0,2.6,16.5,125.0,68.42,55.02
2018,8,23,7,15,142.5,112.0,2.6,16.95,161.5,80.18,65.22
2018,8,23,7,30,180.0,129.0,2.6,17.4,198.0,88.72,72.39
2018,8,23,7,45,156.5,151.0,2.55,17.8,217.5,104.98,86.1
2018,8,23,8,0,133.0,173.0,2.5,18.2,237.0,117.62,96.49
2018,8,23,8,15,126.5,209.5,2.5,18.7,275.5,137.71,113.01
2018,8,23,8,30,120.0,246.0,2.5,19.2,314.0,156.67,128.34
2018,8,23,8,45,144.0,267.0,2.55,19.7,355.0,168.11,137.2
2018,8,23,9,0,168.0,288.0,2.6,20.2,396.0,179.19,145.71
2018,8,23,9,15,223.0,301.5,2.65,20.65,454.5,187.37,151.8
2018,8,23,9,30,278.0,315.0,2.7,21.1,513.0,183.36,147.9
2018,8,23,9,45,342.0,311.5,2.75,21.55,567.5,182.11,146.33
2018,8,23,10,0,406.0,308.0,2.8,22.0,622.0,175.07,129.94
2018,8,23,10,15,444.0,307.5,2.85,22.35,662.5,212.41,146.49
2018,8,23,10,30,482.0,307.0,2.9,22.7,703.0,254.6,173.89
2018,8,23,10,45,587.5,273.0,3.0,23.05,768.5,295.04,201.52
2018,8,23,11,0,693.0,239.0,3.1,23.4,834.0,348.28,242.08
2018,8,23,11,15,714.5,233.0,3.15,23.65,855.5,401.32,286.51
2018,8,23,11,30,736.0,227.0,3.2,23.9,877.0,456.16,332.07
2018,8,23,11,45,736.5,228.5,3.25,24.1,883.0,507.94,374.89
2018,8,23,12,0,737.0,230.0,3.3,24.3,889.0,558.94,416.02
2018,8,23,12,15,733.0,232.0,3.4,24.4,886.5,606.72,454.05
2018,8,23,12,30,729.0,234.0,3.5,24.5,884.0,652.78,489.93
2018,8,23,12,45,722.0,235.5,3.55,24.55,874.0,694.47,521.87
2018,8,23,13,0,715.0,237.0,3.6,24.6,864.0,733.67,551.42
2018,8,23,13,15,711.0,234.0,3.7,24.5,847.5,768.67,578.22
2018,8,23,13,30,707.0,231.0,3.8,24.4,831.0,800.85,602.78
2018,8,23,13,45,700.5,227.0,3.85,24.3,807.5,827.06,622.82
2018,8,23,14,0,694.0,223.0,3.9,24.2,784.0,849.96,640.5
2018,8,23,14,15,684.5,218.0,3.95,23.95,753.5,865.84,653.7
2018,8,23,14,30,675.0,213.0,4.0,23.7,723.0,878.06,664.48
2018,8,23,14,45,662.0,207.0,4.05,23.4,686.5,882.36,670.0
2018,8,23,15,0,649.0,201.0,4.1,23.1,650.0,882.86,672.89
2018,8,23,15,15,630.5,194.5,4.1,23.1,608.0,873.72,668.1
2018,8,23,15,30,612.0,188.0,4.1,23.1,566.0,860.77,660.83
2018,8,23,15,45,589.5,180.0,4.1,22.2,521.0,830.63,643.71
2018,8,23,16,0,567.0,172.0,4.1,21.3,476.0,806.25,630.58
2018,8,23,16,15,538.0,161.5,4.1,20.7,427.5,769.59,607.51
2018,8,23,16,30,509.0,151.0,4.1,20.1,379.0,730.47,582.18
2018,8,23,16,45,471.5,139.0,4.05,19.45,329.5,679.0,546.81
2018,8,23,17,0,434.0,127.0,4.0,18.8,280.0,626.09,509.22
2018,8,23,17,15,385.0,111.0,3.95,18.15,230.5,555.98,456.46
2018,8,23,17,30,336.0,95.0,3.9,17.5,181.0,485.84,401.38
2018,8,23,17,45,274.5,77.0,3.8,16.8,136.5,402.05,332.55
2018,8,23,18,0,213.0,59.0,3.7,16.1,92.0,301.45,247.65
2018,8,23,18,15,144.5,39.0,3.65,15.75,57.5,212.56,165.92
2018,8,23,18,30,76.0,19.0,3.6,15.4,23.0,106.57,4.87
2018,8,23,18,45,38.0,9.5,3.5,15.05,11.5,37.86,0.0
2018,8,23,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.75,12.6,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,2.0,13.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,2.25,13.4,10.0,7.87,0.0
2018,8,24,6,0,2.0,18.0,2.5,13.8,18.0,13.72,4.87
2018,8,24,6,15,5.5,33.0,2.55,14.2,34.0,25.2,16.24
2018,8,24,6,30,9.0,48.0,2.6,14.6,50.0,36.33,26.51
2018,8,24,6,45,4.5,65.5,2.65,15.05,66.5,49.01,38.0
2018,8,24,7,0,0.0,83.0,2.7,15.5,83.0,61.56,49.19
2018,8,24,7,15,0.0,91.5,2.65,16.0,91.5,68.16,54.9
2018,8,24,7,30,0.0,100.0,2.6,16.5,100.0,74.68,60.38
2018,8,24,7,45,0.0,114.5,2.55,16.95,114.5,85.14,69.2
2018,8,24,8,0,0.0,129.0,2.5,17.4,129.0,95.52,77.8
2018,8,24,8,15,2.0,150.0,2.45,18.0,151.0,110.11,89.84
2018,8,24,8,30,4.0,171.0,2.4,18.6,173.0,124.51,101.54
2018,8,24,8,45,8.5,192.0,2.35,19.15,197.0,138.8,113.0
2018,8,24,9,0,13.0,213.0,2.3,19.7,221.0,152.91,124.18
2018,8,24,9,15,20.5,241.0,2.3,20.25,255.0,171.17,138.66
2018,8,24,9,30,28.0,269.0,2.3,20.8,289.0,176.41,142.31
2018,8,24,9,45,54.0,305.0,2.3,21.35,346.0,195.93,157.6
2018,8,24,10,0,80.0,341.0,2.3,21.9,403.0,216.46,165.16
2018,8,24,10,15,180.5,351.5,2.4,22.35,497.5,231.21,170.2
2018,8,24,10,30,281.0,362.0,2.5,22.8,592.0,259.89,186.07
2018,8,24,10,45,468.5,308.5,2.55,23.25,704.5,290.68,202.34
2018,8,24,11,0,656.0,255.0,2.6,23.7,817.0,347.17,241.61
2018,8,24,11,15,698.5,240.0,2.65,24.05,847.5,399.92,284.7
2018,8,24,11,30,741.0,225.0,2.7,24.4,878.0,456.55,330.76
2018,8,24,11,45,744.5,225.0,2.8,24.7,885.0,508.95,373.73
2018,8,24,12,0,748.0,225.0,2.9,25.0,892.0,560.8,415.2
2018,8,24,12,15,742.5,227.5,3.0,25.15,889.0,608.57,452.94
2018,8,24,12,30,737.0,230.0,3.1,25.3,886.0,654.46,488.38
2018,8,24,12,45,727.5,233.0,3.2,25.45,875.0,695.97,519.92
2018,8,24,13,0,718.0,236.0,3.3,25.6,864.0,734.81,548.96
2018,8,24,13,15,713.5,234.0,3.35,25.6,847.5,770.37,575.5
2018,8,24,13,30,709.0,232.0,3.4,25.6,831.0,803.09,599.76
2018,8,24,13,45,702.5,228.0,3.5,25.55,807.5,829.39,619.8
2018,8,24,14,0,696.0,224.0,3.6,25.5,784.0,852.35,637.51
2018,8,24,14,15,685.5,219.5,3.65,25.25,753.0,867.85,650.34
2018,8,24,14,30,675.0,215.0,3.7,25.0,722.0,879.64,660.73
2018,8,24,14,45,661.0,209.5,3.75,24.8,685.5,883.46,665.62
2018,8,24,15,0,647.0,204.0,3.8,24.6,649.0,883.43,668.0
2018,8,24,15,15,628.5,196.5,3.8,24.6,606.5,873.25,662.56
2018,8,24,15,30,610.0,189.0,3.8,24.6,564.0,859.24,654.64
2018,8,24,15,45,586.5,180.5,3.8,23.8,518.0,827.9,636.62
2018,8,24,16,0,563.0,172.0,3.8,23.0,472.0,801.91,622.26
2018,8,24,16,15,533.0,162.0,3.75,22.35,423.5,764.85,599.03
2018,8,24,16,30,503.0,152.0,3.7,21.7,375.0,725.39,573.6
2018,8,24,16,45,465.0,139.0,3.65,21.1,325.0,672.27,537.19
2018,8,24,17,0,427.0,126.0,3.6,20.5,275.0,617.72,498.48
2018,8,24,17,15,379.0,110.0,3.5,19.7,226.0,548.74,447.09
2018,8,24,17,30,331.0,94.0,3.4,18.9,177.0,479.73,393.38
2018,8,24,17,45,270.5,74.5,3.3,18.15,132.0,394.94,324.28
2018,8,24,18,0,210.0,55.0,3.2,17.4,87.0,311.8,253.45
2018,8,24,18,15,141.0,36.0,3.1,16.85,54.0,203.98,156.44
2018,8,24,18,30,72.0,17.0,3.0,16.3,21.0,98.03,0.0
2018,8,24,18,45,36.0,8.5,2.9,15.75,10.5,35.42,0.0
2018,8,24,19,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.4,11.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.6,11.9,3.0,0.0,0.0
2018,8,25,5,45,84.0,16.0,1.75,12.5,22.5,12.59,0.0
2018,8,25,6,0,152.0,29.0,1.9,13.1,42.0,21.88,10.77
2018,8,25,6,15,231.0,47.0,2.0,13.65,82.0,35.17,24.89
2018,8,25,6,30,310.0,65.0,2.1,14.2,122.0,48.28,37.07
2018,8,25,6,45,262.5,83.0,2.2,14.8,142.0,60.44,48.14
2018,8,25,7,0,215.0,101.0,2.3,15.4,162.0,71.76,58.21
2018,8,25,7,15,162.0,125.5,2.25,16.0,176.5,88.14,72.45
2018,8,25,7,30,109.0,150.0,2.2,16.6,191.0,102.37,84.5
2018,8,25,7,45,140.0,171.0,2.2,17.25,232.0,115.56,95.4
2018,8,25,8,0,171.0,192.0,2.2,17.9,273.0,128.47,105.87
2018,8,25,8,15,302.5,194.5,2.15,18.6,356.5,127.99,104.79
2018,8,25,8,30,434.0,197.0,2.1,19.3,440.0,126.25,102.68
2018,8,25,8,45,572.5,176.0,2.05,20.05,524.5,116.21,93.62
2018,8,25,9,0,711.0,155.0,2.0,20.8,609.0,104.88,83.58
2018,8,25,9,15,712.5,168.0,1.95,21.45,648.0,110.43,87.79
2018,8,25,9,30,714.0,181.0,1.9,22.1,687.0,115.58,91.61
2018,8,25,9,45,693.0,202.0,1.9,22.75,713.5,124.16,98.23
2018,8,25,10,0,672.0,223.0,1.9,23.4,740.0,139.79,100.2
2018,8,25,10,15,684.0,226.5,1.9,24.0,769.5,190.64,120.4
2018,8,25,10,30,696.0,230.0,1.9,24.6,799.0,243.44,154.79
2018,8,25,10,45,706.0,231.0,1.95,25.2,821.5,296.03,195.21
2018,8,25,11,0,716.0,232.0,2.0,25.8,844.0,349.83,238.96
2018,8,25,11,15,723.0,232.5,2.05,26.25,859.0,403.28,283.12
2018,8,25,11,30,730.0,233.0,2.1,26.7,874.0,457.12,327.0
2018,8,25,11,45,735.0,232.0,2.2,27.15,881.5,509.14,368.75
2018,8,25,12,0,740.0,231.0,2.3,27.6,889.0,560.74,409.08
2018,8,25,12,15,753.0,223.0,2.4,27.9,891.5,610.95,447.7
2018,8,25,12,30,766.0,215.0,2.5,28.2,894.0,660.53,485.01
2018,8,25,12,45,780.5,204.0,2.6,28.5,889.5,707.64,519.91
2018,8,25,13,0,795.0,193.0,2.7,28.8,885.0,748.14,549.84
2018,8,25,13,15,793.0,190.0,2.85,28.8,869.0,785.92,578.07
2018,8,25,13,30,791.0,187.0,3.0,28.8,853.0,820.91,604.12
2018,8,25,13,45,788.5,182.0,3.15,28.8,830.0,850.78,626.55
2018,8,25,14,0,786.0,177.0,3.3,28.8,807.0,885.27,651.11
2018,8,25,14,15,777.5,173.0,3.4,28.5,776.0,904.67,666.16
2018,8,25,14,30,769.0,169.0,3.5,28.2,745.0,920.34,679.03
2018,8,25,14,45,758.5,164.0,3.65,27.9,708.0,929.31,687.95
2018,8,25,15,0,748.0,159.0,3.8,27.6,671.0,934.44,694.53
2018,8,25,15,15,729.0,154.0,3.8,27.6,627.0,927.43,691.44
2018,8,25,15,30,710.0,149.0,3.8,27.6,583.0,916.51,685.92
2018,8,25,15,45,685.0,142.0,3.85,26.35,533.5,893.58,675.91
2018,8,25,16,0,660.0,135.0,3.9,25.1,484.0,867.0,663.24
2018,8,25,16,15,638.0,127.5,3.9,24.2,437.5,839.5,648.47
2018,8,25,16,30,616.0,120.0,3.9,23.3,391.0,808.86,631.07
2018,8,25,16,45,577.5,111.0,3.9,22.45,339.5,757.25,597.65
2018,8,25,17,0,539.0,102.0,3.9,21.6,288.0,703.33,561.31
2018,8,25,17,15,486.0,91.5,3.8,20.65,238.0,626.58,505.78
2018,8,25,17,30,433.0,81.0,3.7,19.7,188.0,557.8,453.75
2018,8,25,17,45,360.5,66.5,3.65,18.8,141.0,466.08,380.58
2018,8,25,18,0,288.0,52.0,3.6,17.9,94.0,377.21,305.77
2018,8,25,18,15,192.5,34.5,3.5,17.3,58.0,267.6,202.18
2018,8,25,18,30,97.0,17.0,3.4,16.7,22.0,132.39,0.0
2018,8,25,18,45,48.5,8.5,3.3,16.1,11.0,45.33,0.0
2018,8,25,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,1.85,11.55,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.1,12.1,2.0,0.0,0.0
2018,8,26,5,45,105.5,14.0,2.4,12.7,22.0,11.02,0.0
2018,8,26,6,0,195.0,26.0,2.7,13.3,42.0,19.86,8.79
2018,8,26,6,15,297.5,40.0,2.75,13.85,84.0,32.47,22.46
2018,8,26,6,30,400.0,54.0,2.8,14.4,126.0,43.66,32.93
2018,8,26,6,45,236.0,54.0,2.85,14.9,100.0,39.99,30.0
2018,8,26,7,0,72.0,54.0,2.9,15.4,74.0,41.42,31.34
2018,8,26,7,15,36.0,68.0,2.85,16.0,78.0,52.0,40.64
2018,8,26,7,30,0.0,82.0,2.8,16.6,82.0,62.31,49.54
2018,8,26,7,45,17.0,119.0,2.7,17.15,127.0,88.34,71.97
2018,8,26,8,0,34.0,156.0,2.6,17.7,172.0,109.6,89.87
2018,8,26,8,15,125.0,191.0,2.55,18.35,259.0,127.81,104.84
2018,8,26,8,30,216.0,226.0,2.5,19.0,346.0,148.89,121.98
2018,8,26,8,45,480.5,181.0,2.45,19.65,478.0,116.76,94.25
2018,8,26,9,0,745.0,136.0,2.4,20.3,610.0,94.54,75.08
2018,8,26,9,15,801.5,125.0,2.4,20.95,665.0,95.74,75.71
2018,8,26,9,30,858.0,114.0,2.4,21.6,720.0,89.43,70.06
2018,8,26,9,45,876.5,112.0,2.4,22.25,758.0,97.66,76.58
2018,8,26,10,0,895.0,110.0,2.4,22.9,796.0,104.45,81.84
2018,8,26,10,15,904.0,111.0,2.5,23.45,826.0,163.34,92.2
2018,8,26,10,30,913.0,112.0,2.6,24.0,856.0,223.25,131.13
2018,8,26,10,45,920.0,112.5,2.7,24.55,879.0,283.25,178.5
2018,8,26,11,0,927.0,113.0,2.8,25.1,902.0,343.58,229.44
2018,8,26,11,15,931.5,112.5,2.9,25.45,917.0,402.54,280.29
2018,8,26,11,30,936.0,112.0,3.0,25.8,932.0,461.04,330.19
2018,8,26,11,45,939.0,111.5,3.1,26.15,939.0,518.18,377.92
2018,8,26,12,0,942.0,111.0,3.2,26.5,946.0,574.22,423.47
2018,8,26,12,15,938.5,113.0,3.3,26.65,943.5,627.14,465.78
2018,8,26,12,30,935.0,115.0,3.4,26.8,941.0,677.96,505.43
2018,8,26,12,45,928.5,117.0,3.5,26.95,930.0,724.5,541.08
2018,8,26,13,0,922.0,119.0,3.6,27.1,919.0,768.28,574.02
2018,8,26,13,15,917.5,117.5,3.7,27.05,900.5,807.63,603.58
2018,8,26,13,30,913.0,116.0,3.8,27.0,882.0,843.87,629.28
2018,8,26,13,45,907.5,114.0,3.9,26.95,857.0,875.55,651.92
2018,8,26,14,0,902.0,112.0,4.0,26.9,832.0,903.75,672.33
2018,8,26,14,15,894.0,110.5,4.1,26.6,800.5,926.66,689.98
2018,8,26,14,30,886.0,109.0,4.2,26.3,769.0,945.84,705.34
2018,8,26,14,45,874.0,106.5,4.25,26.0,730.0,956.44,714.86
2018,8,26,15,0,862.0,104.0,4.3,25.7,691.0,963.09,721.98
2018,8,26,15,15,847.0,101.5,4.3,25.7,647.5,975.6,732.19
2018,8,26,15,30,832.0,99.0,4.3,25.7,604.0,971.67,731.38
2018,8,26,15,45,811.5,95.5,4.35,24.65,555.5,957.14,726.84
2018,8,26,16,0,791.0,92.0,4.4,23.6,507.0,938.82,719.71
2018,8,26,16,15,763.0,88.0,4.35,22.85,455.5,908.75,702.85
2018,8,26,16,30,735.0,84.0,4.3,22.1,404.0,875.35,683.3
2018,8,26,16,45,698.0,79.0,4.25,21.3,351.5,836.21,659.1
2018,8,26,17,0,661.0,74.0,4.2,20.5,299.0,788.15,627.33
2018,8,26,17,15,607.0,67.5,4.1,19.65,247.0,719.79,578.66
2018,8,26,17,30,553.0,61.0,4.0,18.8,195.0,650.67,526.76
2018,8,26,17,45,473.5,52.0,3.9,17.9,147.0,554.66,450.69
2018,8,26,18,0,394.0,43.0,3.8,17.0,99.0,460.47,371.29
2018,8,26,18,15,266.0,30.5,3.7,16.5,61.5,324.81,241.29
2018,8,26,18,30,138.0,18.0,3.6,16.0,24.0,128.32,0.0
2018,8,26,18,45,69.0,9.0,3.5,15.45,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.9,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,27,5,45,64.0,12.0,3.0,14.55,16.5,9.44,0.0
2018,8,27,6,0,119.0,22.0,3.2,14.9,31.0,16.69,5.97
2018,8,27,6,15,218.5,36.5,3.2,15.3,69.0,27.67,18.12
2018,8,27,6,30,318.0,51.0,3.2,15.7,107.0,38.65,28.33
2018,8,27,6,45,192.5,48.0,3.25,16.15,85.5,35.45,25.81
2018,8,27,7,0,67.0,45.0,3.3,16.6,64.0,35.05,25.53
2018,8,27,7,15,33.5,57.5,3.25,17.15,67.0,44.64,33.96
2018,8,27,7,30,0.0,70.0,3.2,17.7,70.0,53.71,41.77
2018,8,27,7,45,2.5,101.0,3.15,18.2,102.0,75.98,60.97
2018,8,27,8,0,5.0,132.0,3.1,18.7,134.0,97.47,79.16
2018,8,27,8,15,108.5,165.5,3.05,19.25,225.5,113.34,92.24
2018,8,27,8,30,212.0,199.0,3.0,19.8,317.0,127.87,104.01
2018,8,27,8,45,379.5,191.5,3.0,20.3,424.0,120.19,97.0
2018,8,27,9,0,547.0,184.0,3.0,20.8,531.0,118.74,95.32
2018,8,27,9,15,664.5,158.5,3.0,21.25,607.5,103.78,82.38
2018,8,27,9,30,782.0,133.0,3.0,21.7,684.0,98.73,77.84
2018,8,27,9,45,780.0,143.0,3.0,22.15,715.5,103.05,81.13
2018,8,27,10,0,778.0,153.0,3.0,22.6,747.0,113.33,89.34
2018,8,27,10,15,789.0,154.0,3.05,23.0,776.0,167.11,99.61
2018,8,27,10,30,800.0,155.0,3.1,23.4,805.0,222.41,135.71
2018,8,27,10,45,809.0,154.5,3.2,23.75,827.0,277.63,179.33
2018,8,27,11,0,818.0,154.0,3.3,24.1,849.0,333.64,226.68
2018,8,27,11,15,823.5,153.5,3.35,24.4,863.0,389.0,274.38
2018,8,27,11,30,829.0,153.0,3.4,24.7,877.0,444.26,321.5
2018,8,27,11,45,833.0,152.0,3.45,24.95,884.0,498.13,366.63
2018,8,27,12,0,837.0,151.0,3.5,25.2,891.0,551.21,409.98
2018,8,27,12,15,834.5,152.5,3.6,25.3,889.0,601.5,450.48
2018,8,27,12,30,832.0,154.0,3.7,25.4,887.0,649.98,488.64
2018,8,27,12,45,826.5,155.0,3.75,25.55,876.5,694.0,522.5
2018,8,27,13,0,821.0,156.0,3.8,25.7,866.0,735.46,553.81
2018,8,27,13,15,816.5,154.0,3.9,25.6,848.5,772.29,582.14
2018,8,27,13,30,812.0,152.0,4.0,25.5,831.0,806.14,608.08
2018,8,27,13,45,806.0,149.5,4.05,25.4,807.0,835.15,629.18
2018,8,27,14,0,800.0,147.0,4.1,25.3,783.0,860.8,648.01
2018,8,27,14,15,791.5,144.0,4.15,25.05,752.0,880.26,663.11
2018,8,27,14,30,783.0,141.0,4.2,24.8,721.0,896.06,675.91
2018,8,27,14,45,771.5,136.5,4.2,24.55,684.0,903.79,683.12
2018,8,27,15,0,760.0,132.0,4.2,24.3,647.0,907.67,687.92
2018,8,27,15,15,743.0,128.5,4.2,24.3,605.0,910.79,691.74
2018,8,27,15,30,726.0,125.0,4.2,24.3,563.0,903.36,688.42
2018,8,27,15,45,706.5,119.0,4.2,23.4,517.0,886.78,681.28
2018,8,27,16,0,687.0,113.0,4.2,22.5,471.0,866.7,671.67
2018,8,27,16,15,662.5,106.0,4.1,21.9,422.5,837.09,653.86
2018,8,27,16,30,638.0,99.0,4.0,21.3,374.0,804.47,633.58
2018,8,27,16,45,602.5,91.0,3.95,20.7,324.0,757.0,602.0
2018,8,27,17,0,567.0,83.0,3.9,20.1,274.0,707.42,567.75
2018,8,27,17,15,515.0,74.5,3.8,19.4,225.0,639.65,518.07
2018,8,27,17,30,463.0,66.0,3.7,18.7,176.0,571.19,465.35
2018,8,27,17,45,389.0,55.0,3.55,18.0,131.5,479.62,391.27
2018,8,27,18,0,315.0,44.0,3.4,17.3,87.0,388.23,313.17
2018,8,27,18,15,204.0,30.0,3.35,16.85,53.0,270.35,194.52
2018,8,27,18,30,93.0,16.0,3.3,16.4,19.0,89.35,0.0
2018,8,27,18,45,46.5,8.0,3.2,15.95,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,28,5,15,1.0,0.5,1.75,13.5,0.5,0.0,0.0
2018,8,28,5,30,2.0,1.0,2.0,13.9,1.0,0.0,0.0
2018,8,28,5,45,16.0,6.5,2.3,14.3,7.5,5.11,0.0
2018,8,28,6,0,30.0,12.0,2.6,14.7,14.0,9.38,0.59
2018,8,28,6,15,20.0,18.0,2.65,15.1,20.0,14.37,6.7
2018,8,28,6,30,10.0,24.0,2.7,15.5,26.0,18.94,11.04
2018,8,28,6,45,5.0,33.5,2.8,15.9,34.5,25.6,17.11
2018,8,28,7,0,0.0,43.0,2.9,16.3,43.0,32.85,23.62
2018,8,28,7,15,0.0,51.0,2.9,16.7,51.0,39.01,29.05
2018,8,28,7,30,0.0,59.0,2.9,17.1,59.0,45.19,34.39
2018,8,28,7,45,0.0,72.0,2.9,17.45,72.0,55.26,43.06
2018,8,28,8,0,0.0,85.0,2.9,17.8,85.0,65.19,51.49
2018,8,28,8,15,0.5,107.0,2.9,18.35,107.5,81.04,64.88
2018,8,28,8,30,1.0,129.0,2.9,18.9,130.0,96.62,77.83
2018,8,28,8,45,1.0,134.5,2.95,19.45,135.5,100.79,80.95
2018,8,28,9,0,1.0,140.0,3.0,20.0,141.0,104.91,84.01
2018,8,28,9,15,2.5,159.0,3.05,20.45,161.0,118.19,94.78
2018,8,28,9,30,4.0,178.0,3.1,20.9,181.0,131.28,105.28
2018,8,28,9,45,5.0,185.5,3.15,21.35,189.5,136.61,109.28
2018,8,28,10,0,6.0,193.0,3.2,21.8,198.0,142.01,113.34
2018,8,28,10,15,10.5,226.0,3.25,22.15,234.5,165.85,126.34
2018,8,28,10,30,15.0,259.0,3.3,22.5,271.0,190.53,144.9
2018,8,28,10,45,19.5,283.5,3.35,22.8,299.5,210.6,159.9
2018,8,28,11,0,24.0,308.0,3.4,23.1,328.0,223.22,169.21
2018,8,28,11,15,55.5,352.0,3.45,23.35,400.0,268.2,202.7
2018,8,28,11,30,87.0,396.0,3.5,23.6,472.0,318.51,240.28
2018,8,28,11,45,125.5,389.5,3.55,23.8,499.5,341.86,257.9
2018,8,28,12,0,164.0,383.0,3.6,24.0,527.0,372.74,281.61
2018,8,28,12,15,271.0,355.0,3.65,24.05,593.0,432.02,327.16
2018,8,28,12,30,378.0,327.0,3.7,24.1,659.0,506.07,383.76
2018,8,28,12,45,497.0,278.0,3.75,24.2,709.5,576.25,437.69
2018,8,28,13,0,616.0,229.0,3.8,24.3,760.0,655.83,498.12
2018,8,28,13,15,615.5,223.5,3.85,24.25,745.0,686.76,521.88
2018,8,28,13,30,615.0,218.0,3.9,24.2,730.0,715.29,543.94
2018,8,28,13,45,744.0,163.5,3.9,24.2,765.0,796.26,605.06
2018,8,28,14,0,873.0,109.0,3.9,24.2,800.0,874.77,659.91
2018,8,28,14,15,878.0,102.0,3.9,24.0,773.0,902.64,680.05
2018,8,28,14,30,883.0,95.0,3.9,23.8,746.0,927.14,698.36
2018,8,28,14,45,874.5,92.5,3.9,23.6,709.5,940.41,709.18
2018,8,28,15,0,866.0,90.0,3.9,23.4,673.0,949.88,717.68
2018,8,28,15,15,851.5,88.0,3.9,23.4,630.0,950.31,719.67
2018,8,28,15,30,837.0,86.0,3.9,23.4,587.0,946.94,719.29
2018,8,28,15,45,820.5,82.5,3.85,22.7,540.5,948.26,724.0
2018,8,28,16,0,804.0,79.0,3.8,22.0,494.0,933.72,717.78
2018,8,28,16,15,782.0,75.5,3.7,21.5,445.0,910.15,704.45
2018,8,28,16,30,760.0,72.0,3.6,21.0,396.0,883.31,688.6
2018,8,28,16,45,727.0,67.0,3.55,20.5,344.0,840.55,661.1
2018,8,28,17,0,694.0,62.0,3.5,20.0,292.0,795.28,630.77
2018,8,28,17,15,643.5,56.5,3.4,19.35,240.5,730.41,584.35
2018,8,28,17,30,593.0,51.0,3.3,18.7,189.0,672.75,540.69
2018,8,28,17,45,513.0,44.0,3.2,18.0,141.5,578.88,466.06
2018,8,28,18,0,433.0,37.0,3.1,17.3,94.0,487.19,387.69
2018,8,28,18,15,296.0,26.5,2.95,16.85,57.5,342.18,235.36
2018,8,28,18,30,159.0,16.0,2.8,16.4,21.0,143.54,0.0
2018,8,28,18,45,79.5,8.0,2.65,15.95,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.3,13.2,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.5,13.8,2.0,0.0,0.0
2018,8,29,5,45,140.5,14.5,1.65,14.4,23.5,11.41,0.0
2018,8,29,6,0,264.0,26.0,1.8,15.0,45.0,21.53,7.84
2018,8,29,6,15,371.0,36.0,1.9,15.6,86.5,29.67,19.7
2018,8,29,6,30,478.0,46.0,2.0,16.2,128.0,37.89,27.57
2018,8,29,6,45,544.5,53.0,2.1,16.75,177.5,43.49,32.81
2018,8,29,7,0,611.0,60.0,2.2,17.3,227.0,49.12,37.87
2018,8,29,7,15,655.5,65.5,2.15,17.8,278.5,53.4,41.57
2018,8,29,7,30,700.0,71.0,2.1,18.3,330.0,62.38,49.27
2018,8,29,7,45,731.0,75.5,2.1,18.8,381.5,65.89,52.06
2018,8,29,8,0,762.0,80.0,2.1,19.3,433.0,69.33,54.75
2018,8,29,8,15,786.0,83.5,2.15,19.85,482.5,71.85,56.6
2018,8,29,8,30,810.0,87.0,2.2,20.4,532.0,74.3,58.37
2018,8,29,8,45,829.0,89.5,2.2,20.9,578.5,75.91,59.42
2018,8,29,9,0,848.0,92.0,2.2,21.4,625.0,86.18,67.78
2018,8,29,9,15,863.0,93.0,2.3,21.95,666.5,87.2,68.3
2018,8,29,9,30,878.0,94.0,2.4,22.5,708.0,88.14,68.76
2018,8,29,9,45,891.0,94.5,2.45,23.0,744.5,88.64,68.9
2018,8,29,10,0,904.0,95.0,2.5,23.5,781.0,93.93,73.0
2018,8,29,10,15,912.5,95.5,2.6,23.9,810.5,152.91,84.34
2018,8,29,10,30,921.0,96.0,2.7,24.3,840.0,212.83,122.8
2018,8,29,10,45,927.5,96.5,2.8,24.7,862.5,273.02,170.33
2018,8,29,11,0,934.0,97.0,2.9,25.1,885.0,333.45,221.63
2018,8,29,11,15,938.0,97.0,3.0,25.35,899.5,392.73,273.08
2018,8,29,11,30,942.0,97.0,3.1,25.6,914.0,451.47,323.58
2018,8,29,11,45,944.5,97.0,3.25,25.85,921.0,508.76,371.96
2018,8,29,12,0,947.0,97.0,3.4,26.1,928.0,564.89,418.16
2018,8,29,12,15,944.5,98.5,3.5,26.2,926.0,617.96,461.01
2018,8,29,12,30,942.0,100.0,3.6,26.3,924.0,668.96,501.21
2018,8,29,12,45,936.0,101.5,3.65,26.4,913.0,715.37,537.01
2018,8,29,13,0,930.0,103.0,3.7,26.5,902.0,759.0,570.03
2018,8,29,13,15,927.0,103.0,3.8,26.45,885.5,800.59,600.96
2018,8,29,13,30,924.0,103.0,3.9,26.4,869.0,839.24,628.45
2018,8,29,13,45,919.0,101.5,4.0,26.35,844.5,871.7,651.74
2018,8,29,14,0,914.0,100.0,4.1,26.3,820.0,900.7,672.79
2018,8,29,14,15,906.0,98.5,4.15,26.05,788.0,923.48,690.04
2018,8,29,14,30,898.0,97.0,4.2,25.8,756.0,942.49,704.96
2018,8,29,14,45,887.5,94.5,4.25,25.55,717.5,954.26,715.19
2018,8,29,15,0,877.0,92.0,4.3,25.3,679.0,962.09,723.01
2018,8,29,15,15,862.5,89.5,4.3,25.3,635.5,962.13,724.77
2018,8,29,15,30,848.0,87.0,4.3,25.3,592.0,958.3,724.11
2018,8,29,15,45,828.5,84.5,4.25,24.5,544.0,958.03,728.08
2018,8,29,16,0,809.0,82.0,4.2,23.7,496.0,941.81,721.1
2018,8,29,16,15,782.0,78.5,4.2,23.15,445.0,913.23,705.04
2018,8,29,16,30,755.0,75.0,4.2,22.6,394.0,881.36,686.33
2018,8,29,16,45,712.5,71.5,4.15,22.05,340.5,831.13,653.5
2018,8,29,17,0,670.0,68.0,4.1,21.5,287.0,786.09,623.26
2018,8,29,17,15,545.0,59.5,3.9,20.85,217.0,646.77,520.32
2018,8,29,17,30,420.0,51.0,3.7,20.2,147.0,509.79,414.67
2018,8,29,17,45,371.5,45.0,3.5,19.6,113.5,450.32,365.21
2018,8,29,18,0,323.0,39.0,3.3,19.0,80.0,390.98,311.06
2018,8,29,18,15,184.0,23.5,3.1,18.55,44.5,233.8,150.52
2018,8,29,18,30,45.0,8.0,2.9,18.1,9.0,43.27,0.0
2018,8,29,18,45,22.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,15.2,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,2.36,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,3.92,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,5.88,0.0
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,7.58,0.98
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,11.77,4.76
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,15.97,8.53
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,20.95,12.94
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,25.94,17.3
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,31.72,22.29
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,37.51,27.24
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,52.2,39.82
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,66.95,52.29
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,88.3,70.17
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,108.95,87.21
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,121.51,97.26
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,133.92,107.11
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,162.71,130.26
2018,8,30,10,0,29.0,269.0,1.6,22.3,291.0,177.33,141.55
2018,8,30,10,15,55.0,294.0,1.75,22.7,337.5,199.73,150.29
2018,8,30,10,30,81.0,319.0,1.9,23.1,384.0,226.13,168.53
2018,8,30,10,45,207.5,318.0,2.0,23.5,491.0,245.21,177.72
2018,8,30,11,0,334.0,317.0,2.1,23.9,598.0,301.1,216.78
2018,8,30,11,15,269.0,319.5,2.25,24.2,548.0,308.92,226.65
2018,8,30,11,30,204.0,322.0,2.4,24.5,498.0,309.07,229.86
2018,8,30,11,45,244.5,357.5,2.5,24.75,570.0,372.18,277.7
