Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,14,15,878.0,102.5,3.25,29.8,693.0,883.18,651.93
2018,9,19,14,30,867.0,101.0,3.3,29.7,659.0,908.6,670.72
2018,9,19,14,45,852.0,98.5,3.35,29.55,618.5,915.13,677.16
2018,9,19,15,0,837.0,96.0,3.4,29.4,578.0,917.54,681.16
2018,9,19,15,15,816.5,92.5,3.4,29.4,532.0,909.52,677.61
2018,9,19,15,30,796.0,89.0,3.4,29.4,486.0,897.45,671.47
2018,9,19,15,45,767.5,85.5,3.4,28.8,436.5,873.82,659.02
2018,9,19,16,0,739.0,82.0,3.4,28.2,387.0,846.44,643.74
2018,9,19,16,15,699.0,77.0,3.25,27.45,335.0,810.33,621.33
2018,9,19,16,30,659.0,72.0,3.1,26.7,283.0,764.82,591.28
2018,9,19,16,45,600.0,65.0,2.9,25.9,231.0,696.39,542.91
2018,9,19,17,0,541.0,58.0,2.7,25.1,179.0,626.63,490.93
2018,9,19,17,15,419.0,49.5,2.5,23.9,128.0,496.94,391.35
2018,9,19,17,30,297.0,41.0,2.3,22.7,77.0,369.43,287.2
2018,9,19,17,45,189.0,27.0,2.15,21.45,46.0,245.91,140.1
2018,9,19,18,0,81.0,13.0,2.0,20.2,15.0,77.63,0.0
2018,9,19,18,15,40.5,6.5,2.05,19.65,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,1.5,13.9,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,1.5,14.1,11.0,7.87,0.0
2018,9,20,6,15,221.5,23.5,1.65,15.05,44.5,19.42,1.74
2018,9,20,6,30,366.0,37.0,1.8,16.0,78.0,30.64,20.15
2018,9,20,6,45,462.0,46.0,1.9,16.95,125.5,37.9,27.37
2018,9,20,7,0,558.0,55.0,2.0,17.9,173.0,45.27,34.14
2018,9,20,7,15,618.0,61.5,2.05,18.65,225.5,50.42,38.77
2018,9,20,7,30,678.0,68.0,2.1,19.4,278.0,55.6,43.22
2018,9,20,7,45,717.5,72.5,2.15,20.15,330.0,63.93,50.27
2018,9,20,8,0,757.0,77.0,2.2,20.9,382.0,67.6,53.14
2018,9,20,8,15,785.5,80.5,2.15,21.65,432.0,70.31,55.12
2018,9,20,8,30,814.0,84.0,2.1,22.4,482.0,72.99,57.05
2018,9,20,8,45,834.5,87.0,2.05,23.15,528.5,75.11,58.48
2018,9,20,9,0,855.0,90.0,2.0,23.9,575.0,77.18,59.86
2018,9,20,9,15,871.0,92.0,2.0,24.65,616.0,78.44,60.55
2018,9,20,9,30,887.0,94.0,2.0,25.4,657.0,88.43,68.5
2018,9,20,9,45,899.5,95.0,2.0,26.15,692.5,89.41,68.92
2018,9,20,10,0,912.0,96.0,2.0,26.9,728.0,90.31,69.31
2018,9,20,10,15,920.0,97.5,2.0,27.5,756.5,136.3,76.25
2018,9,20,10,30,928.0,99.0,2.0,28.1,785.0,198.05,110.76
2018,9,20,10,45,934.0,100.0,2.0,28.75,806.0,259.64,156.4
2018,9,20,11,0,940.0,101.0,2.0,29.4,827.0,321.29,206.7
2018,9,20,11,15,943.0,101.5,2.0,29.95,839.5,381.46,257.26
2018,9,20,11,30,946.0,102.0,2.0,30.5,852.0,440.84,306.68
2018,9,20,11,45,947.5,102.0,2.0,31.0,856.5,498.15,353.4
2018,9,20,12,0,949.0,102.0,2.0,31.5,861.0,554.0,397.52
2018,9,20,12,15,948.5,101.0,2.0,31.75,857.0,606.26,438.07
2018,9,20,12,30,948.0,100.0,2.0,32.0,853.0,656.33,475.81
2018,9,20,12,45,946.5,99.0,2.05,32.2,841.5,703.35,510.76
2018,9,20,13,0,945.0,98.0,2.1,32.4,830.0,747.67,543.05
2018,9,20,13,15,940.5,97.5,2.15,32.45,810.5,787.41,571.95
2018,9,20,13,30,936.0,97.0,2.2,32.5,791.0,823.9,596.58
2018,9,20,13,45,928.5,95.5,2.2,32.6,763.0,853.6,616.26
2018,9,20,14,0,921.0,94.0,2.2,32.7,735.0,879.58,633.6
2018,9,20,14,15,910.0,92.0,2.25,32.6,699.5,898.2,647.27
2018,9,20,14,30,899.0,90.0,2.3,32.5,664.0,912.81,658.6
2018,9,20,14,45,885.0,88.0,2.3,32.4,623.5,920.72,665.37
2018,9,20,15,0,871.0,86.0,2.3,32.3,583.0,924.6,669.78
2018,9,20,15,15,851.5,83.5,2.3,32.3,537.0,929.88,675.02
2018,9,20,15,30,832.0,81.0,2.3,32.3,491.0,920.2,670.63
2018,9,20,15,45,806.0,77.0,2.3,31.75,441.0,898.48,659.94
2018,9,20,16,0,780.0,73.0,2.3,31.2,391.0,873.0,646.55
2018,9,20,16,15,743.0,69.0,2.05,30.2,339.0,833.51,622.19
2018,9,20,16,30,706.0,65.0,1.8,29.2,287.0,790.84,594.6
2018,9,20,16,45,649.5,59.0,1.55,28.2,234.5,733.1,554.87
2018,9,20,17,0,593.0,53.0,1.3,27.2,182.0,666.74,506.51
2018,9,20,17,15,489.5,45.0,1.3,25.95,132.0,554.31,423.99
2018,9,20,17,30,386.0,37.0,1.3,24.7,82.0,443.61,334.6
2018,9,20,17,45,248.5,25.0,1.3,23.45,48.5,288.34,135.35
2018,9,20,18,0,111.0,13.0,1.3,22.2,15.0,102.3,0.0
2018,9,20,18,15,55.5,6.5,1.3,21.7,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.95,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,45,42.0,5.0,1.25,14.95,5.5,0.0,0.0
2018,9,21,6,0,84.0,10.0,1.2,15.0,11.0,7.87,0.0
2018,9,21,6,15,232.5,22.0,1.45,15.95,43.5,18.2,0.0
2018,9,21,6,30,381.0,34.0,1.7,16.9,76.0,28.22,17.92
2018,9,21,6,45,475.5,43.0,1.95,17.85,123.5,35.59,25.23
2018,9,21,7,0,570.0,52.0,2.2,18.8,171.0,43.05,32.06
2018,9,21,7,15,628.5,57.5,2.15,19.55,222.5,47.53,36.09
2018,9,21,7,30,687.0,63.0,2.1,20.3,274.0,56.38,43.74
2018,9,21,7,45,725.5,68.0,2.1,21.05,326.0,60.57,47.18
2018,9,21,8,0,764.0,73.0,2.1,21.8,378.0,64.73,50.48
2018,9,21,8,15,790.5,76.0,2.05,22.75,427.0,67.14,52.18
2018,9,21,8,30,817.0,79.0,2.0,23.7,476.0,69.54,53.84
2018,9,21,8,45,836.0,82.0,2.0,24.6,521.5,71.74,55.31
2018,9,21,9,0,855.0,85.0,2.0,25.5,567.0,73.89,56.72
2018,9,21,9,15,869.0,88.0,2.0,26.35,608.0,84.18,64.91
2018,9,21,9,30,883.0,91.0,2.0,27.2,649.0,86.53,66.43
2018,9,21,9,45,893.0,93.0,1.95,28.05,683.5,88.05,67.29
2018,9,21,10,0,903.0,95.0,1.9,28.9,718.0,89.48,68.07
2018,9,21,10,15,910.5,96.5,1.95,29.45,745.5,134.11,74.54
2018,9,21,10,30,918.0,98.0,2.0,30.0,773.0,195.19,108.24
2018,9,21,10,45,922.0,99.0,2.0,30.55,792.5,255.74,152.82
2018,9,21,11,0,926.0,100.0,2.0,31.1,812.0,316.11,201.93
2018,9,21,11,15,928.5,100.5,2.1,31.35,824.0,375.25,251.84
2018,9,21,11,30,931.0,101.0,2.2,31.6,836.0,433.55,300.84
2018,9,21,11,45,932.0,101.5,2.25,31.85,840.5,490.12,347.46
2018,9,21,12,0,933.0,102.0,2.3,32.1,845.0,545.22,391.67
2018,9,21,12,15,930.0,103.0,2.4,32.2,840.5,596.87,432.57
2018,9,21,12,30,927.0,104.0,2.5,32.3,836.0,646.23,470.77
2018,9,21,12,45,921.5,104.5,2.6,32.35,823.0,691.08,505.03
2018,9,21,13,0,916.0,105.0,2.7,32.4,810.0,733.03,536.59
2018,9,21,13,15,910.5,104.0,2.75,32.25,790.0,770.52,564.81
2018,9,21,13,30,905.0,103.0,2.8,32.1,770.0,804.75,589.14
2018,9,21,13,45,897.0,101.5,2.9,32.0,742.0,833.1,609.46
2018,9,21,14,0,889.0,100.0,3.0,31.9,714.0,857.78,627.53
2018,9,21,14,15,878.0,98.5,3.0,31.6,680.0,876.19,641.49
2018,9,21,14,30,867.0,97.0,3.0,31.3,646.0,901.11,660.0
2018,9,21,14,45,852.5,94.0,3.05,31.0,605.5,907.31,666.59
2018,9,21,15,0,838.0,91.0,3.1,30.7,565.0,909.39,670.78
2018,9,21,15,15,817.5,88.0,3.1,30.7,519.5,901.83,667.56
2018,9,21,15,30,797.0,85.0,3.1,30.7,474.0,890.25,661.78
2018,9,21,15,45,769.5,81.0,3.15,29.7,425.0,866.91,650.95
2018,9,21,16,0,742.0,77.0,3.2,28.7,376.0,839.88,637.24
2018,9,21,16,15,703.5,72.0,3.1,27.85,324.5,804.59,615.82
2018,9,21,16,30,665.0,67.0,3.0,27.0,273.0,760.58,587.14
2018,9,21,16,45,606.5,60.5,2.95,26.15,221.5,693.49,540.23
2018,9,21,17,0,548.0,54.0,2.9,25.3,170.0,625.17,489.43
2018,9,21,17,15,454.0,45.0,2.7,24.1,123.0,520.93,408.05
2018,9,21,17,30,360.0,36.0,2.5,22.9,76.0,418.4,319.6
2018,9,21,17,45,218.5,23.0,2.25,21.75,43.5,256.78,86.54
2018,9,21,18,0,77.0,10.0,2.0,20.6,11.0,71.54,0.0
2018,9,21,18,15,38.5,5.0,2.0,19.95,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,1.55,12.1,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,1.6,12.3,10.0,7.08,0.0
2018,9,22,6,15,205.0,22.5,1.75,12.9,41.0,18.61,0.0
2018,9,22,6,30,343.0,36.0,1.9,13.5,72.0,29.79,19.39
2018,9,22,6,45,435.0,44.5,2.0,14.15,117.0,36.58,26.47
2018,9,22,7,0,527.0,53.0,2.1,14.8,162.0,43.48,32.98
2018,9,22,7,15,552.0,64.5,2.05,15.6,206.5,52.05,40.69
2018,9,22,7,30,577.0,76.0,2.0,16.4,251.0,60.28,47.9
2018,9,22,7,45,627.0,81.5,1.9,17.2,303.5,64.21,51.13
2018,9,22,8,0,677.0,87.0,1.8,18.0,356.0,68.16,54.28
2018,9,22,8,15,742.5,84.5,1.8,18.9,414.0,72.51,57.68
2018,9,22,8,30,808.0,82.0,1.8,19.8,472.0,71.5,56.41
2018,9,22,8,45,829.0,85.0,1.75,20.7,518.0,73.68,57.88
2018,9,22,9,0,850.0,88.0,1.7,21.6,564.0,75.8,59.29
2018,9,22,9,15,863.0,90.5,1.75,22.45,604.0,77.35,60.22
2018,9,22,9,30,876.0,93.0,1.8,23.3,644.0,87.52,68.37
2018,9,22,9,45,884.0,96.5,1.8,24.15,678.0,89.84,69.89
2018,9,22,10,0,892.0,100.0,1.8,25.0,712.0,92.02,71.3
2018,9,22,10,15,900.5,101.5,1.9,25.7,740.0,135.42,77.37
2018,9,22,10,30,909.0,103.0,2.0,26.4,768.0,196.14,111.06
2018,9,22,10,45,915.0,103.5,2.1,27.1,788.5,256.35,155.77
2018,9,22,11,0,921.0,104.0,2.2,27.8,809.0,316.6,205.31
2018,9,22,11,15,924.5,104.5,2.3,28.25,821.5,375.85,255.76
2018,9,22,11,30,928.0,105.0,2.4,28.7,834.0,434.38,305.34
2018,9,22,11,45,929.5,105.0,2.55,29.2,838.5,490.72,352.3
2018,9,22,12,0,931.0,105.0,2.7,29.7,843.0,545.6,396.89
2018,9,22,12,15,933.0,103.5,2.8,29.8,839.5,597.87,438.85
2018,9,22,12,30,935.0,102.0,2.9,29.9,836.0,648.2,478.34
2018,9,22,12,45,935.5,100.0,3.0,30.0,825.0,694.96,514.42
2018,9,22,13,0,936.0,98.0,3.1,30.1,814.0,739.15,547.97
2018,9,22,13,15,930.5,97.0,3.15,30.0,793.5,777.2,576.9
2018,9,22,13,30,925.0,96.0,3.2,29.9,773.0,811.91,601.57
2018,9,22,13,45,917.0,94.5,3.3,29.75,745.0,840.67,622.55
2018,9,22,14,0,909.0,93.0,3.4,29.6,717.0,865.7,641.19
2018,9,22,14,15,899.0,91.0,3.45,29.35,682.5,884.7,655.94
2018,9,22,14,30,889.0,89.0,3.5,29.1,648.0,899.77,668.29
2018,9,22,14,45,875.5,86.5,3.5,28.85,607.5,907.21,675.42
2018,9,22,15,0,862.0,84.0,3.5,28.6,567.0,910.65,680.11
2018,9,22,15,15,842.0,81.5,3.5,28.6,521.5,915.07,684.96
2018,9,22,15,30,822.0,79.0,3.5,28.6,476.0,904.72,679.88
2018,9,22,15,45,795.5,75.0,3.45,27.75,426.0,882.39,668.63
2018,9,22,16,0,769.0,71.0,3.4,26.9,376.0,856.37,654.52
2018,9,22,16,15,731.0,66.5,3.3,26.15,324.5,815.34,628.66
2018,9,22,16,30,693.0,62.0,3.2,25.4,273.0,771.27,599.44
2018,9,22,16,45,634.0,56.0,3.05,24.6,221.0,711.27,556.63
2018,9,22,17,0,575.0,50.0,2.9,23.8,169.0,643.16,504.94
2018,9,22,17,15,476.0,42.0,2.7,22.7,121.5,535.79,420.35
2018,9,22,17,30,377.0,34.0,2.5,21.6,74.0,430.32,326.71
2018,9,22,17,45,227.0,21.5,2.3,20.5,42.0,258.49,34.05
2018,9,22,18,0,77.0,9.0,2.1,19.4,10.0,70.55,0.0
2018,9,22,18,15,38.5,4.5,2.2,18.85,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,5,45,34.5,5.0,2.5,13.0,5.0,0.0,0.0
2018,9,23,6,0,69.0,10.0,2.6,13.1,10.0,7.87,0.0
2018,9,23,6,15,213.0,22.0,2.8,13.7,40.5,18.25,0.0
2018,9,23,6,30,357.0,34.0,3.0,14.3,71.0,28.2,17.81
2018,9,23,6,45,456.5,42.5,3.15,14.85,117.5,35.12,25.06
2018,9,23,7,0,556.0,51.0,3.3,15.4,164.0,42.19,31.71
2018,9,23,7,15,616.5,57.0,3.3,16.1,215.5,47.06,36.18
2018,9,23,7,30,677.0,63.0,3.3,16.8,267.0,51.98,40.49
2018,9,23,7,45,716.5,67.5,3.25,17.5,318.0,60.09,47.47
2018,9,23,8,0,756.0,72.0,3.2,18.2,369.0,63.88,50.52
2018,9,23,8,15,784.0,75.5,3.15,18.85,418.5,66.69,52.68
2018,9,23,8,30,812.0,79.0,3.1,19.5,468.0,69.48,54.77
2018,9,23,8,45,832.0,81.5,3.05,20.15,513.5,71.36,56.06
2018,9,23,9,0,852.0,84.0,3.0,20.8,559.0,73.21,57.32
2018,9,23,9,15,867.5,86.0,3.0,21.5,599.5,82.87,65.18
2018,9,23,9,30,883.0,88.0,3.0,22.2,640.0,84.69,66.35
2018,9,23,9,45,894.0,89.5,3.0,22.9,674.5,86.0,67.11
2018,9,23,10,0,905.0,91.0,3.0,23.6,709.0,87.23,67.8
2018,9,23,10,15,913.5,92.0,3.0,24.2,736.5,129.87,73.61
2018,9,23,10,30,922.0,93.0,3.0,24.8,764.0,190.84,107.51
2018,9,23,10,45,928.0,93.0,3.0,25.4,784.0,251.25,152.86
2018,9,23,11,0,934.0,93.0,3.0,26.0,804.0,311.64,203.24
2018,9,23,11,15,937.0,94.0,3.05,26.5,816.5,371.54,254.9
2018,9,23,11,30,940.0,95.0,3.1,27.0,829.0,430.66,305.62
2018,9,23,11,45,941.5,95.0,3.1,27.5,833.5,487.34,353.33
2018,9,23,12,0,943.0,95.0,3.1,28.0,838.0,542.54,398.46
2018,9,23,12,15,943.5,94.0,3.2,28.1,834.0,594.66,440.91
2018,9,23,12,30,944.0,93.0,3.3,28.2,830.0,644.68,480.72
2018,9,23,12,45,943.0,91.0,3.4,28.3,818.0,690.53,516.66
2018,9,23,13,0,942.0,89.0,3.5,28.4,806.0,733.65,549.93
2018,9,23,13,15,937.5,88.0,3.6,28.2,786.0,772.3,580.06
2018,9,23,13,30,933.0,87.0,3.7,28.0,766.0,807.67,605.87
2018,9,23,13,45,923.0,87.0,3.8,27.85,737.5,836.3,627.03
2018,9,23,14,0,913.0,87.0,3.9,27.7,709.0,861.15,645.78
2018,9,23,14,15,882.0,91.0,3.9,27.35,667.5,868.58,652.82
2018,9,23,14,30,851.0,95.0,3.9,27.0,626.0,881.59,664.0
2018,9,23,14,45,861.5,86.0,3.9,26.7,594.0,892.34,673.65
2018,9,23,15,0,872.0,77.0,3.9,26.4,562.0,909.66,688.04
2018,9,23,15,15,852.5,74.5,3.9,26.4,516.0,903.45,685.54
2018,9,23,15,30,833.0,72.0,3.9,26.4,470.0,904.23,688.12
2018,9,23,15,45,807.5,68.5,3.7,25.5,421.0,883.44,676.98
2018,9,23,16,0,782.0,65.0,3.5,24.6,372.0,859.01,663.06
2018,9,23,16,15,744.5,61.0,3.35,23.9,320.5,819.15,637.29
2018,9,23,16,30,707.0,57.0,3.2,23.2,269.0,776.32,608.2
2018,9,23,16,45,649.5,52.0,3.1,22.45,217.5,710.94,561.01
2018,9,23,17,0,592.0,47.0,3.0,21.7,166.0,653.01,516.19
2018,9,23,17,15,492.5,39.5,2.7,20.65,119.0,546.08,430.29
2018,9,23,17,30,393.0,32.0,2.4,19.6,72.0,441.27,332.65
2018,9,23,17,45,237.0,20.5,2.15,18.6,40.5,261.73,0.0
2018,9,23,18,0,81.0,9.0,1.9,17.6,9.0,73.64,0.0
2018,9,23,18,15,40.5,4.5,1.9,17.05,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,24,5,45,41.5,5.0,0.85,11.8,5.0,0.0,0.0
2018,9,24,6,0,83.0,10.0,0.8,12.0,10.0,7.87,0.0
2018,9,24,6,15,242.5,21.5,0.9,12.7,41.5,17.93,0.0
2018,9,24,6,30,402.0,33.0,1.0,13.4,73.0,27.59,17.24
2018,9,24,6,45,504.5,40.0,1.05,14.15,121.0,33.43,23.67
2018,9,24,7,0,607.0,47.0,1.1,14.9,169.0,42.86,32.39
2018,9,24,7,15,667.5,52.5,1.05,15.65,222.0,47.87,36.99
2018,9,24,7,30,728.0,58.0,1.0,16.4,275.0,52.94,41.44
2018,9,24,7,45,767.5,61.5,0.95,17.2,327.5,56.19,44.12
2018,9,24,8,0,807.0,65.0,0.9,18.0,380.0,59.47,46.73
2018,9,24,8,15,833.5,68.5,0.8,19.2,430.5,62.52,49.0
2018,9,24,8,30,860.0,72.0,0.7,20.4,481.0,72.22,56.9
2018,9,24,8,45,877.5,74.0,0.65,21.55,526.5,74.58,58.43
2018,9,24,9,0,895.0,76.0,0.6,22.7,572.0,76.83,59.86
2018,9,24,9,15,907.5,78.5,0.6,23.9,612.5,79.16,61.33
2018,9,24,9,30,920.0,81.0,0.6,25.1,653.0,81.36,62.68
2018,9,24,9,45,928.5,83.0,0.6,26.3,687.0,83.04,63.59
2018,9,24,10,0,937.0,85.0,0.6,27.5,721.0,84.61,64.42
2018,9,24,10,15,944.5,86.0,0.6,28.2,749.0,127.55,69.83
2018,9,24,10,30,952.0,87.0,0.6,28.9,777.0,190.14,103.21
2018,9,24,10,45,957.0,88.0,0.6,29.6,797.5,252.68,148.33
2018,9,24,11,0,962.0,89.0,0.6,30.3,818.0,315.1,198.09
2018,9,24,11,15,965.0,90.0,0.6,30.65,830.5,376.54,248.61
2018,9,24,11,30,968.0,91.0,0.6,31.0,843.0,437.15,297.92
2018,9,24,11,45,969.0,91.0,0.6,31.4,847.0,495.04,343.91
2018,9,24,12,0,970.0,91.0,0.6,31.8,851.0,551.33,387.16
2018,9,24,12,15,968.5,91.0,0.7,31.95,846.5,604.46,428.07
2018,9,24,12,30,967.0,91.0,0.8,32.1,842.0,655.27,466.3
2018,9,24,12,45,962.5,91.0,0.9,32.3,829.0,701.67,500.56
2018,9,24,13,0,958.0,91.0,1.0,32.5,816.0,745.1,532.11
2018,9,24,13,15,953.0,90.5,1.15,32.45,795.5,784.56,561.66
2018,9,24,13,30,948.0,90.0,1.3,32.4,775.0,820.67,587.01
2018,9,24,13,45,940.0,88.5,1.45,32.4,746.5,849.92,607.93
2018,9,24,14,0,932.0,87.0,1.6,32.4,718.0,875.35,626.6
2018,9,24,14,15,920.5,85.5,1.7,32.2,682.5,893.95,641.04
2018,9,24,14,30,909.0,84.0,1.8,32.0,647.0,908.5,653.16
2018,9,24,14,45,893.5,82.0,1.9,31.8,605.5,914.87,660.26
2018,9,24,15,0,878.0,80.0,2.0,31.6,564.0,917.14,664.95
2018,9,24,15,15,858.0,77.5,2.0,31.6,517.5,921.39,669.54
2018,9,24,15,30,838.0,75.0,2.0,31.6,471.0,911.06,664.72
2018,9,24,15,45,809.5,71.5,2.2,30.7,420.5,887.49,655.56
2018,9,24,16,0,781.0,68.0,2.4,29.8,370.0,860.2,643.27
2018,9,24,16,15,740.0,63.5,2.4,28.75,317.5,816.35,617.48
2018,9,24,16,30,699.0,59.0,2.4,27.7,265.0,769.5,588.13
2018,9,24,16,45,636.5,53.5,2.4,26.65,213.0,706.91,545.28
2018,9,24,17,0,574.0,48.0,2.4,25.6,161.0,636.6,493.4
2018,9,24,17,15,470.5,40.0,2.4,24.3,114.0,525.8,407.39
2018,9,24,17,30,367.0,32.0,2.4,23.0,67.0,417.09,305.55
2018,9,24,17,45,211.0,19.5,2.45,21.75,37.0,234.49,0.0
2018,9,24,18,0,55.0,7.0,2.5,20.5,7.0,5.51,0.0
2018,9,24,18,15,27.5,3.5,2.55,19.8,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,25,5,45,29.5,3.5,1.05,12.0,3.5,0.0,0.0
2018,9,25,6,0,59.0,7.0,1.0,12.2,7.0,5.51,0.0
2018,9,25,6,15,218.5,19.0,1.05,12.9,37.5,15.73,0.0
2018,9,25,6,30,378.0,31.0,1.1,13.6,68.0,25.83,15.56
2018,9,25,6,45,478.5,39.5,1.15,14.3,115.0,32.88,23.13
2018,9,25,7,0,579.0,48.0,1.2,15.0,162.0,40.07,29.89
2018,9,25,7,15,640.0,53.0,1.1,15.8,213.5,48.0,37.07
2018,9,25,7,30,701.0,58.0,1.0,16.6,265.0,52.61,41.11
2018,9,25,7,45,740.5,62.5,0.95,17.35,317.0,56.58,44.44
2018,9,25,8,0,780.0,67.0,0.9,18.1,369.0,60.53,47.65
2018,9,25,8,15,807.5,70.0,0.9,19.1,418.5,63.14,49.56
2018,9,25,8,30,835.0,73.0,0.9,20.1,468.0,65.73,51.42
2018,9,25,8,45,854.5,75.5,0.9,21.1,513.5,75.01,58.95
2018,9,25,9,0,874.0,78.0,0.9,22.1,559.0,77.58,60.68
2018,9,25,9,15,887.5,80.5,1.0,23.0,599.5,79.89,62.22
2018,9,25,9,30,901.0,83.0,1.1,23.9,640.0,82.07,63.66
2018,9,25,9,45,910.5,85.0,1.15,24.8,674.0,83.73,64.65
2018,9,25,10,0,920.0,87.0,1.2,25.7,708.0,85.3,65.57
2018,9,25,10,15,927.5,88.0,1.25,26.4,735.5,126.6,70.62
2018,9,25,10,30,935.0,89.0,1.3,27.1,763.0,188.19,103.72
2018,9,25,10,45,939.0,90.0,1.35,27.85,782.5,249.53,148.67
2018,9,25,11,0,943.0,91.0,1.4,28.6,802.0,310.64,198.42
2018,9,25,11,15,946.0,91.5,1.4,29.25,814.0,370.62,248.66
2018,9,25,11,30,949.0,92.0,1.4,29.9,826.0,429.76,297.71
2018,9,25,11,45,949.5,92.5,1.45,30.55,830.0,486.75,344.09
2018,9,25,12,0,950.0,93.0,1.5,31.2,834.0,542.15,387.79
2018,9,25,12,15,948.0,93.5,1.55,31.45,829.5,594.39,428.47
2018,9,25,12,30,946.0,94.0,1.6,31.7,825.0,644.34,466.33
2018,9,25,12,45,942.0,94.5,1.65,32.0,812.5,690.56,500.47
2018,9,25,13,0,938.0,95.0,1.7,32.3,800.0,733.92,531.84
2018,9,25,13,15,933.5,94.0,1.8,32.3,780.0,772.49,560.47
2018,9,25,13,30,929.0,93.0,1.9,32.3,760.0,807.79,585.09
2018,9,25,13,45,921.0,91.0,1.95,32.3,731.5,835.89,604.42
2018,9,25,14,0,913.0,89.0,2.0,32.3,703.0,860.21,621.45
2018,9,25,14,15,902.0,88.0,2.1,32.15,668.5,879.26,636.07
2018,9,25,14,30,891.0,87.0,2.2,32.0,634.0,894.41,648.4
2018,9,25,14,45,876.0,84.5,2.3,31.8,593.0,900.33,655.07
2018,9,25,15,0,861.0,82.0,2.4,31.6,552.0,912.75,666.26
2018,9,25,15,15,840.5,79.5,2.4,31.6,506.0,905.81,663.44
2018,9,25,15,30,820.0,77.0,2.4,31.6,460.0,894.84,658.18
2018,9,25,15,45,792.0,73.0,2.6,30.7,410.5,871.01,648.23
2018,9,25,16,0,764.0,69.0,2.8,29.8,361.0,843.5,635.15
2018,9,25,16,15,722.5,64.5,2.8,28.75,309.0,799.22,608.53
2018,9,25,16,30,681.0,60.0,2.8,27.7,257.0,751.95,578.27
2018,9,25,16,45,618.0,54.0,2.8,26.65,205.5,689.02,534.37
2018,9,25,17,0,555.0,48.0,2.8,25.6,154.0,617.85,480.96
2018,9,25,17,15,450.5,39.5,2.65,24.3,108.0,506.06,392.51
2018,9,25,17,30,346.0,31.0,2.5,23.0,62.0,396.61,284.16
2018,9,25,17,45,197.5,19.0,2.35,21.65,34.0,181.03,0.0
2018,9,25,18,0,49.0,7.0,2.2,20.3,6.0,0.0,0.0
2018,9,25,18,15,24.5,3.5,2.1,19.7,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,5,45,25.5,3.0,1.15,12.65,3.0,0.0,0.0
2018,9,26,6,0,51.0,6.0,1.1,12.8,6.0,4.72,0.0
2018,9,26,6,15,197.5,18.5,1.3,13.45,35.0,15.3,0.0
2018,9,26,6,30,344.0,31.0,1.5,14.1,64.0,25.73,15.18
2018,9,26,6,45,400.5,42.0,1.65,14.8,103.0,34.47,24.39
2018,9,26,7,0,457.0,53.0,1.8,15.5,142.0,43.04,32.4
2018,9,26,7,15,364.5,78.0,1.7,16.25,162.0,57.56,45.4
2018,9,26,7,30,272.0,103.0,1.6,17.0,182.0,73.79,59.62
2018,9,26,7,45,277.0,121.5,1.5,17.8,215.0,85.56,69.64
2018,9,26,8,0,282.0,140.0,1.4,18.6,248.0,96.91,79.05
2018,9,26,8,15,525.0,113.5,1.3,19.6,348.0,83.26,66.77
2018,9,26,8,30,768.0,87.0,1.2,20.6,448.0,74.43,58.76
2018,9,26,8,45,759.0,97.5,1.15,21.55,483.0,81.08,64.01
2018,9,26,9,0,750.0,108.0,1.1,22.5,518.0,80.56,63.11
2018,9,26,9,15,720.5,127.0,1.05,23.45,544.5,90.63,71.11
2018,9,26,9,30,691.0,146.0,1.0,24.4,571.0,100.16,78.53
2018,9,26,9,45,719.5,146.0,0.9,25.35,609.5,99.4,77.38
2018,9,26,10,0,748.0,146.0,0.8,26.3,648.0,98.81,76.42
2018,9,26,10,15,730.5,160.0,0.8,27.2,666.5,139.78,85.79
2018,9,26,10,30,713.0,174.0,0.8,28.1,685.0,197.69,119.09
2018,9,26,10,45,698.0,186.0,0.8,29.0,697.5,253.08,159.57
2018,9,26,11,0,683.0,198.0,0.8,29.9,710.0,306.83,202.21
2018,9,26,11,15,744.0,175.5,0.85,30.65,741.0,358.85,242.47
2018,9,26,11,30,805.0,153.0,0.9,31.4,772.0,418.52,288.66
2018,9,26,11,45,785.5,162.5,0.9,32.2,769.0,468.66,328.32
2018,9,26,12,0,766.0,172.0,0.9,33.0,766.0,515.25,363.92
2018,9,26,12,15,828.0,144.5,0.95,33.6,783.0,573.56,406.76
2018,9,26,12,30,890.0,117.0,1.0,34.2,800.0,629.8,447.43
2018,9,26,12,45,844.5,134.0,1.0,34.75,774.0,667.64,473.67
2018,9,26,13,0,799.0,151.0,1.0,35.3,748.0,695.63,492.67
2018,9,26,13,15,770.5,157.0,1.0,35.4,720.0,724.02,512.44
2018,9,26,13,30,742.0,163.0,1.0,35.5,692.0,745.17,527.15
2018,9,26,13,45,762.5,147.5,1.0,35.6,673.0,779.09,550.72
2018,9,26,14,0,783.0,132.0,1.0,35.7,654.0,805.6,568.11
2018,9,26,14,15,803.0,119.5,1.05,35.5,631.0,837.16,589.95
2018,9,26,14,30,823.0,107.0,1.1,35.3,608.0,865.79,610.01
2018,9,26,14,45,811.0,103.0,1.1,35.15,569.5,872.14,615.49
2018,9,26,15,0,799.0,99.0,1.1,35.0,531.0,874.54,618.91
2018,9,26,15,15,774.5,95.0,1.1,35.0,484.5,861.46,612.36
2018,9,26,15,30,750.0,91.0,1.1,35.0,438.0,844.33,603.4
2018,9,26,15,45,714.5,87.0,1.4,34.0,388.0,820.07,595.82
2018,9,26,16,0,679.0,83.0,1.7,33.0,338.0,786.24,580.61
2018,9,26,16,15,628.0,76.5,1.75,31.7,286.0,731.51,548.2
2018,9,26,16,30,577.0,70.0,1.8,30.4,234.0,674.36,512.16
2018,9,26,16,45,509.0,62.0,1.85,29.1,185.0,597.74,459.44
2018,9,26,17,0,441.0,54.0,1.9,27.8,136.0,520.18,402.21
2018,9,26,17,15,345.0,43.0,2.2,26.5,94.5,414.41,319.62
2018,9,26,17,30,249.0,32.0,2.5,25.2,53.0,314.71,217.06
2018,9,26,17,45,138.0,18.5,2.75,23.9,28.5,130.2,0.0
2018,9,26,18,0,27.0,5.0,3.0,22.6,4.0,0.0,0.0
2018,9,26,18,15,13.5,2.5,2.95,21.7,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.85,19.95,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,1.55,13.0,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,1.6,13.1,5.0,3.93,0.0
2018,9,27,6,15,160.0,19.0,1.75,13.6,32.0,14.95,0.0
2018,9,27,6,30,284.0,33.0,1.9,14.1,59.0,27.26,16.1
2018,9,27,6,45,385.5,43.5,2.1,14.6,103.0,35.67,25.39
2018,9,27,7,0,487.0,54.0,2.3,15.1,147.0,44.14,33.38
2018,9,27,7,15,551.0,61.0,2.2,15.8,196.5,49.55,38.39
2018,9,27,7,30,615.0,68.0,2.1,16.5,246.0,55.0,43.22
2018,9,27,7,45,640.0,77.0,2.0,17.2,292.5,61.37,48.68
2018,9,27,8,0,665.0,86.0,1.9,17.9,339.0,67.52,53.8
2018,9,27,8,15,699.5,90.0,1.85,18.8,387.5,70.16,55.74
2018,9,27,8,30,734.0,94.0,1.8,19.7,436.0,72.82,57.65
2018,9,27,8,45,768.5,95.0,1.75,20.6,484.0,79.58,63.02
2018,9,27,9,0,803.0,96.0,1.7,21.5,532.0,80.36,63.26
2018,9,27,9,15,797.0,105.5,1.65,22.3,565.0,85.93,67.56
2018,9,27,9,30,791.0,115.0,1.6,23.1,598.0,91.2,71.57
2018,9,27,9,45,751.0,135.5,1.6,23.9,614.5,94.21,73.67
2018,9,27,10,0,711.0,156.0,1.6,24.7,631.0,103.78,81.18
2018,9,27,10,15,643.5,190.0,1.6,25.45,633.0,151.24,98.06
2018,9,27,10,30,576.0,224.0,1.6,26.2,635.0,210.4,135.78
2018,9,27,10,45,645.0,203.0,1.65,26.9,674.5,253.29,164.12
2018,9,27,11,0,714.0,182.0,1.7,27.6,714.0,303.46,202.02
2018,9,27,11,15,633.5,219.0,1.75,28.05,696.5,353.64,246.13
2018,9,27,11,30,553.0,256.0,1.8,28.5,679.0,393.89,281.42
2018,9,27,11,45,546.0,261.0,1.85,28.95,680.5,434.89,314.65
2018,9,27,12,0,539.0,266.0,1.9,29.4,682.0,474.44,345.92
2018,9,27,12,15,631.0,226.0,1.95,29.6,710.0,533.02,390.36
2018,9,27,12,30,723.0,186.0,2.0,29.8,738.0,594.97,436.93
2018,9,27,12,45,776.0,159.0,2.05,30.0,743.0,644.92,474.58
2018,9,27,13,0,829.0,132.0,2.1,30.2,748.0,697.7,513.75
2018,9,27,13,15,837.5,123.5,2.2,30.15,731.5,735.98,542.8
2018,9,27,13,30,846.0,115.0,2.3,30.1,715.0,771.67,569.81
2018,9,27,13,45,814.5,120.5,2.35,30.0,680.0,787.39,581.5
2018,9,27,14,0,783.0,126.0,2.4,29.9,645.0,798.18,590.19
2018,9,27,14,15,691.0,147.0,2.55,29.55,587.5,775.1,577.35
2018,9,27,14,30,599.0,168.0,2.7,29.2,530.0,739.1,555.1
2018,9,27,14,45,645.0,142.5,2.8,28.85,508.5,771.92,581.33
2018,9,27,15,0,691.0,117.0,2.9,28.5,487.0,801.24,604.28
2018,9,27,15,15,606.5,125.0,2.9,28.5,429.5,745.97,567.24
2018,9,27,15,30,522.0,133.0,2.9,28.5,372.0,675.64,519.35
2018,9,27,15,45,581.0,106.0,3.2,27.05,344.0,716.54,555.04
2018,9,27,16,0,640.0,79.0,3.5,25.6,316.0,742.58,579.41
2018,9,27,16,15,619.5,71.0,3.6,24.45,273.0,714.56,562.69
2018,9,27,16,30,599.0,63.0,3.7,23.3,230.0,683.93,542.93
2018,9,27,16,45,538.5,56.5,3.8,22.2,183.0,616.36,493.06
2018,9,27,17,0,478.0,50.0,3.9,21.1,136.0,547.7,438.78
2018,9,27,17,15,368.5,39.5,3.9,20.15,93.0,430.67,341.56
2018,9,27,17,30,259.0,29.0,3.9,19.2,50.0,311.85,210.14
2018,9,27,17,45,138.5,15.5,3.9,18.25,26.0,127.86,0.0
2018,9,27,18,0,18.0,2.0,3.9,17.3,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.85,16.9,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,5,45,2.0,0.5,2.35,13.4,0.5,0.0,0.0
2018,9,28,6,0,4.0,1.0,2.4,13.5,1.0,0.0,0.0
2018,9,28,6,15,28.5,11.0,2.5,13.8,13.5,8.65,0.0
2018,9,28,6,30,53.0,21.0,2.6,14.1,26.0,16.08,6.96
2018,9,28,6,45,40.5,20.0,2.7,14.4,25.0,16.04,8.31
2018,9,28,7,0,28.0,19.0,2.8,14.7,24.0,15.33,7.95
2018,9,28,7,15,14.0,24.5,2.8,15.05,27.0,19.41,11.7
2018,9,28,7,30,0.0,30.0,2.8,15.4,30.0,22.86,14.81
2018,9,28,7,45,0.0,27.5,2.85,15.8,27.5,20.95,13.08
2018,9,28,8,0,0.0,25.0,2.9,16.2,25.0,19.05,11.33
2018,9,28,8,15,0.0,62.5,2.9,16.65,62.5,47.91,36.75
2018,9,28,8,30,0.0,100.0,2.9,17.1,100.0,75.72,60.84
2018,9,28,8,45,5.5,137.5,2.9,17.55,140.5,101.71,82.95
2018,9,28,9,0,11.0,175.0,2.9,18.0,181.0,126.71,103.89
2018,9,28,9,15,22.0,204.0,2.95,18.55,217.0,145.84,119.53
2018,9,28,9,30,33.0,233.0,3.0,19.1,253.0,155.59,127.13
2018,9,28,9,45,47.0,253.5,3.05,19.65,284.0,167.42,136.44
2018,9,28,10,0,61.0,274.0,3.1,20.2,315.0,178.95,145.42
2018,9,28,10,15,291.0,237.0,3.2,20.6,442.0,162.6,118.3
2018,9,28,10,30,521.0,200.0,3.3,21.0,569.0,188.89,124.64
2018,9,28,10,45,671.0,165.0,3.4,21.45,654.0,233.27,152.07
2018,9,28,11,0,821.0,130.0,3.5,21.9,739.0,299.14,200.98
2018,9,28,11,15,862.0,115.0,3.55,22.1,763.0,357.81,251.06
2018,9,28,11,30,903.0,100.0,3.6,22.3,787.0,415.49,300.98
2018,9,28,11,45,904.0,100.0,3.7,22.5,790.5,469.83,348.58
2018,9,28,12,0,905.0,100.0,3.8,22.7,794.0,522.68,393.87
2018,9,28,12,15,902.0,101.0,3.85,22.7,789.0,572.52,435.93
2018,9,28,12,30,899.0,102.0,3.9,22.7,784.0,620.1,475.2
2018,9,28,12,45,893.5,102.5,3.95,22.75,771.0,663.22,510.19
2018,9,28,13,0,888.0,103.0,4.0,22.8,758.0,703.49,542.33
2018,9,28,13,15,882.5,102.0,4.05,22.7,738.0,739.35,571.08
2018,9,28,13,30,877.0,101.0,4.1,22.6,718.0,772.01,596.28
2018,9,28,13,45,869.5,99.0,4.15,22.5,691.0,798.78,616.49
2018,9,28,14,0,862.0,97.0,4.2,22.4,664.0,821.98,634.33
2018,9,28,14,15,850.5,95.0,4.25,22.1,630.0,847.63,654.59
2018,9,28,14,30,839.0,93.0,4.3,21.8,596.0,860.55,666.0
2018,9,28,14,45,824.0,90.0,4.4,21.55,556.0,865.26,671.91
2018,9,28,15,0,809.0,87.0,4.5,21.3,516.0,865.97,675.52
2018,9,28,15,15,786.5,84.0,4.5,21.3,471.0,855.86,670.14
2018,9,28,15,30,764.0,81.0,4.5,21.3,426.0,841.84,661.99
2018,9,28,15,45,735.5,76.5,4.5,20.25,378.5,816.62,648.24
2018,9,28,16,0,707.0,72.0,4.5,19.2,331.0,787.87,631.32
2018,9,28,16,15,666.5,66.5,4.4,18.55,281.5,750.59,605.51
2018,9,28,16,30,626.0,61.0,4.3,17.9,232.0,704.62,571.64
2018,9,28,16,45,561.0,54.0,4.2,17.3,183.0,632.12,515.06
2018,9,28,17,0,496.0,47.0,4.1,16.7,134.0,558.83,454.4
2018,9,28,17,15,387.0,37.0,3.9,16.15,91.0,443.15,354.83
2018,9,28,17,30,278.0,27.0,3.7,15.6,48.0,321.87,203.2
2018,9,28,17,45,148.5,15.0,3.5,15.05,25.0,135.39,0.0
2018,9,28,18,0,19.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.15,14.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,29,5,45,18.0,3.0,1.3,12.35,2.5,0.0,0.0
2018,9,29,6,0,36.0,6.0,1.3,12.5,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.6,13.35,27.0,13.38,0.0
2018,9,29,6,30,245.0,28.0,1.9,14.2,49.0,22.94,11.96
2018,9,29,6,45,269.0,42.5,2.2,15.0,80.0,32.23,22.26
2018,9,29,7,0,293.0,57.0,2.5,15.8,111.0,42.63,31.9
2018,9,29,7,15,335.5,65.0,2.45,16.4,145.5,48.48,37.32
2018,9,29,7,30,378.0,73.0,2.4,17.0,180.0,54.27,42.47
2018,9,29,7,45,203.0,104.5,2.4,17.55,163.0,74.08,59.75
2018,9,29,8,0,28.0,136.0,2.4,18.1,146.0,95.3,77.94
2018,9,29,8,15,132.5,160.0,2.3,18.6,219.5,109.25,89.56
2018,9,29,8,30,237.0,184.0,2.2,19.1,293.0,121.23,99.32
2018,9,29,8,45,300.0,194.0,2.1,19.65,346.0,127.81,104.35
2018,9,29,9,0,363.0,204.0,2.0,20.2,399.0,134.36,109.3
2018,9,29,9,15,428.5,199.0,2.0,20.6,445.5,126.73,102.43
2018,9,29,9,30,494.0,194.0,2.0,21.0,492.0,124.13,99.86
2018,9,29,9,45,588.0,178.0,2.05,21.45,552.0,116.01,92.7
2018,9,29,10,0,682.0,162.0,2.1,21.9,612.0,106.96,84.82
2018,9,29,10,15,641.5,186.0,2.15,22.25,623.0,147.68,97.34
2018,9,29,10,30,601.0,210.0,2.2,22.6,634.0,204.14,132.37
2018,9,29,10,45,717.5,168.5,2.3,22.95,688.0,243.72,156.86
2018,9,29,11,0,834.0,127.0,2.4,23.3,742.0,299.43,198.86
2018,9,29,11,15,803.0,143.0,2.5,23.5,742.5,355.86,248.73
2018,9,29,11,30,772.0,159.0,2.6,23.7,743.0,408.31,294.95
2018,9,29,11,45,723.0,178.0,2.7,23.95,727.0,449.74,331.91
2018,9,29,12,0,674.0,197.0,2.8,24.2,711.0,488.18,365.06
2018,9,29,12,15,704.0,182.5,2.9,24.3,716.5,536.07,404.08
2018,9,29,12,30,734.0,168.0,3.0,24.4,722.0,584.35,442.77
2018,9,29,12,45,816.0,133.0,3.05,24.45,739.0,645.33,490.5
2018,9,29,13,0,898.0,98.0,3.1,24.5,756.0,704.21,536.38
2018,9,29,13,15,851.5,111.5,3.2,24.5,722.0,731.59,557.81
2018,9,29,13,30,805.0,125.0,3.3,24.5,688.0,747.93,571.28
2018,9,29,13,45,826.5,111.5,3.35,24.45,669.5,784.69,598.81
2018,9,29,14,0,848.0,98.0,3.4,24.4,651.0,809.98,617.67
2018,9,29,14,15,848.0,92.5,3.45,24.2,621.0,831.68,634.62
2018,9,29,14,30,848.0,87.0,3.5,24.0,591.0,849.91,649.35
