Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,14,45,832.0,84.5,3.6,23.85,551.0,863.97,661.54
2018,9,29,15,0,816.0,82.0,3.7,23.7,511.0,864.35,664.36
2018,9,29,15,15,787.5,80.5,3.7,23.7,464.5,850.59,656.51
2018,9,29,15,30,759.0,79.0,3.7,23.7,418.0,832.83,645.87
2018,9,29,15,45,723.0,75.5,3.7,23.0,369.0,801.81,627.26
2018,9,29,16,0,687.0,72.0,3.7,22.3,320.0,773.7,610.17
2018,9,29,16,15,597.5,71.0,3.65,21.75,263.0,690.93,551.11
2018,9,29,16,30,508.0,70.0,3.6,21.2,206.0,605.77,487.96
2018,9,29,16,45,497.5,57.5,3.5,20.65,167.0,577.24,465.1
2018,9,29,17,0,487.0,45.0,3.4,20.1,128.0,546.78,437.33
2018,9,29,17,15,375.5,36.0,3.15,19.45,86.5,430.71,337.98
2018,9,29,17,30,264.0,27.0,2.9,18.8,45.0,304.07,166.8
2018,9,29,17,45,140.5,15.0,2.7,18.15,23.5,128.32,0.0
2018,9,29,18,0,17.0,3.0,2.5,17.5,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.35,17.1,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.55,14.9,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.5,15.0,4.0,0.0,0.0
2018,9,30,6,15,140.5,18.0,0.5,15.45,28.0,14.16,0.0
2018,9,30,6,30,254.0,31.0,0.5,15.9,52.0,25.62,13.42
2018,9,30,6,45,352.0,42.0,0.55,16.3,93.5,34.4,23.98
2018,9,30,7,0,450.0,53.0,0.6,16.7,135.0,43.19,32.28
2018,9,30,7,15,456.0,67.0,0.55,17.2,172.5,53.46,41.59
2018,9,30,7,30,462.0,81.0,0.5,17.7,210.0,60.61,47.92
2018,9,30,7,45,579.0,78.5,0.5,18.2,272.0,61.77,48.83
2018,9,30,8,0,696.0,76.0,0.5,18.7,334.0,61.08,48.04
2018,9,30,8,15,728.0,79.5,0.45,19.35,382.0,68.85,54.5
2018,9,30,8,30,760.0,83.0,0.4,20.0,430.0,71.54,56.47
2018,9,30,8,45,784.0,85.5,0.35,20.6,474.5,73.34,57.68
2018,9,30,9,0,808.0,88.0,0.3,21.2,519.0,75.15,58.88
2018,9,30,9,15,814.0,93.5,0.3,21.7,555.0,78.51,61.42
2018,9,30,9,30,820.0,99.0,0.3,22.2,591.0,81.72,63.81
2018,9,30,9,45,684.0,150.5,0.3,22.7,576.5,101.92,80.3
2018,9,30,10,0,548.0,202.0,0.3,23.2,562.0,127.57,100.94
2018,9,30,10,15,608.5,192.0,0.45,23.6,606.5,148.71,98.1
2018,9,30,10,30,669.0,182.0,0.6,24.0,651.0,194.65,120.79
2018,9,30,10,45,634.0,200.5,0.75,24.4,654.5,248.06,161.37
2018,9,30,11,0,599.0,219.0,0.9,24.8,658.0,297.65,202.65
2018,9,30,11,15,591.0,226.0,1.05,25.05,665.0,343.75,241.43
2018,9,30,11,30,583.0,233.0,1.2,25.3,672.0,388.6,279.15
2018,9,30,11,45,628.0,214.5,1.35,25.6,689.0,435.97,317.42
2018,9,30,12,0,673.0,196.0,1.5,25.9,706.0,486.16,357.52
2018,9,30,12,15,696.0,185.0,1.6,26.0,709.5,532.98,394.86
2018,9,30,12,30,719.0,174.0,1.7,26.1,713.0,579.79,431.58
2018,9,30,12,45,671.5,188.5,1.75,26.25,685.5,604.35,451.11
2018,9,30,13,0,624.0,203.0,1.8,26.4,658.0,623.02,465.89
2018,9,30,13,15,459.0,252.5,1.9,26.15,582.0,578.28,434.94
2018,9,30,13,30,294.0,302.0,2.0,25.9,506.0,512.18,387.48
2018,9,30,13,45,223.0,296.0,2.1,25.7,447.0,453.5,346.01
2018,9,30,14,0,152.0,290.0,2.2,25.5,388.0,404.34,309.97
2018,9,30,14,15,116.0,265.5,2.25,25.15,338.0,360.47,278.06
2018,9,30,14,30,80.0,241.0,2.3,24.8,288.0,293.74,228.06
2018,9,30,14,45,194.5,218.0,2.4,24.5,322.0,397.84,312.24
2018,9,30,15,0,309.0,195.0,2.5,24.2,356.0,506.13,397.56
2018,9,30,15,15,209.5,187.5,2.5,24.2,292.5,395.83,313.11
2018,9,30,15,30,110.0,180.0,2.5,24.2,229.0,304.26,241.04
2018,9,30,15,45,120.0,162.0,2.7,23.45,209.5,299.61,239.86
2018,9,30,16,0,130.0,144.0,2.9,22.7,190.0,294.25,237.62
2018,9,30,16,15,104.5,122.0,2.9,22.25,155.5,249.08,201.7
2018,9,30,16,30,79.0,100.0,2.9,21.8,121.0,202.8,163.97
2018,9,30,16,45,59.5,79.0,2.9,21.3,93.0,145.37,116.48
2018,9,30,17,0,40.0,58.0,2.9,20.8,65.0,104.96,81.88
2018,9,30,17,15,24.0,39.0,2.7,20.3,43.0,69.89,50.87
2018,9,30,17,30,8.0,20.0,2.5,19.8,21.0,28.32,7.43
2018,9,30,17,45,4.0,10.0,2.35,19.3,10.5,11.17,0.0
2018,9,30,18,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.45,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.0,0.85,14.85,9.0,7.08,0.0
2018,10,1,6,30,0.0,17.0,0.9,15.2,17.0,12.95,3.7
2018,10,1,6,45,0.0,30.0,0.95,15.6,30.0,22.92,14.12
2018,10,1,7,0,0.0,43.0,1.0,16.0,43.0,32.73,23.18
2018,10,1,7,15,0.0,59.0,0.95,16.6,59.0,44.46,33.75
2018,10,1,7,30,0.0,75.0,0.9,17.2,75.0,56.08,44.04
2018,10,1,7,45,0.0,76.0,0.9,17.75,76.0,57.5,45.19
2018,10,1,8,0,0.0,77.0,0.9,18.3,77.0,58.72,46.07
2018,10,1,8,15,3.0,109.0,0.9,19.1,110.5,81.22,65.27
2018,10,1,8,30,6.0,141.0,0.9,19.9,144.0,102.98,83.41
2018,10,1,8,45,5.0,143.0,0.95,20.75,145.5,105.1,84.62
2018,10,1,9,0,4.0,145.0,1.0,21.6,147.0,107.07,85.74
2018,10,1,9,15,9.0,172.5,1.0,22.1,177.5,125.64,100.81
2018,10,1,9,30,14.0,200.0,1.0,22.6,208.0,143.78,115.29
2018,10,1,9,45,38.0,236.0,1.0,23.15,260.0,157.75,126.14
2018,10,1,10,0,62.0,272.0,1.0,23.7,312.0,177.65,141.69
2018,10,1,10,15,86.5,294.0,1.0,24.15,352.5,196.28,147.19
2018,10,1,10,30,111.0,316.0,1.0,24.6,393.0,222.62,164.27
2018,10,1,10,45,209.5,318.5,1.0,25.1,469.5,249.7,179.79
2018,10,1,11,0,308.0,321.0,1.0,25.6,546.0,291.36,207.75
2018,10,1,11,15,416.0,287.5,1.05,25.9,596.0,329.02,234.54
2018,10,1,11,30,524.0,254.0,1.1,26.2,646.0,379.79,272.62
2018,10,1,11,45,511.0,256.5,1.2,26.5,640.0,414.75,301.8
2018,10,1,12,0,498.0,259.0,1.3,26.8,634.0,447.5,328.71
2018,10,1,12,15,370.5,303.0,1.45,26.9,581.0,443.48,328.85
2018,10,1,12,30,243.0,347.0,1.6,27.0,528.0,425.2,317.15
2018,10,1,12,45,174.5,336.5,1.75,27.1,465.5,393.6,295.27
2018,10,1,13,0,106.0,326.0,1.9,27.2,403.0,343.13,258.61
2018,10,1,13,15,129.5,323.5,2.0,27.2,414.5,381.28,288.12
2018,10,1,13,30,153.0,321.0,2.1,27.2,426.0,409.5,310.04
2018,10,1,13,45,236.5,292.5,2.2,27.15,448.0,477.06,362.17
2018,10,1,14,0,320.0,264.0,2.3,27.1,470.0,532.43,405.32
2018,10,1,14,15,436.5,219.5,2.35,26.8,484.0,620.59,472.63
2018,10,1,14,30,553.0,175.0,2.4,26.5,498.0,692.46,528.04
2018,10,1,14,45,547.0,161.5,2.4,26.2,462.5,689.74,528.13
2018,10,1,15,0,541.0,148.0,2.4,25.9,427.0,683.82,526.41
2018,10,1,15,15,493.0,144.0,2.4,25.9,380.5,647.77,501.82
2018,10,1,15,30,445.0,140.0,2.4,25.9,334.0,608.59,474.55
2018,10,1,15,45,514.0,110.5,2.3,25.05,309.5,643.32,503.26
2018,10,1,16,0,583.0,81.0,2.2,24.2,285.0,685.76,536.06
2018,10,1,16,15,566.5,71.0,2.15,23.65,243.5,659.08,517.62
2018,10,1,16,30,550.0,61.0,2.1,23.1,202.0,629.88,496.46
2018,10,1,16,45,453.5,54.0,2.0,22.55,153.0,530.03,420.29
2018,10,1,17,0,357.0,47.0,1.9,22.0,104.0,430.22,340.63
2018,10,1,17,15,266.5,34.5,1.8,21.5,68.5,331.56,254.54
2018,10,1,17,30,176.0,22.0,1.7,21.0,33.0,216.86,60.04
2018,10,1,17,45,88.0,11.0,1.55,20.45,16.5,81.12,0.0
2018,10,1,18,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,45,8.0,0.5,0.7,16.8,0.5,0.0,0.0
2018,10,2,6,0,16.0,1.0,0.7,16.8,1.0,0.0,0.0
2018,10,2,6,15,40.5,13.0,0.8,17.0,15.5,10.23,0.0
2018,10,2,6,30,65.0,25.0,0.9,17.2,30.0,18.82,7.25
2018,10,2,6,45,133.0,43.0,0.95,17.4,63.0,31.95,21.62
2018,10,2,7,0,201.0,61.0,1.0,17.6,96.0,44.96,33.61
2018,10,2,7,15,235.0,78.5,1.0,18.15,132.5,57.21,44.63
2018,10,2,7,30,269.0,96.0,1.0,18.7,169.0,69.2,55.17
2018,10,2,7,45,274.5,114.0,1.0,19.25,201.5,80.83,65.14
2018,10,2,8,0,280.0,132.0,1.0,19.8,234.0,92.06,74.55
2018,10,2,8,15,210.5,140.0,1.05,20.55,222.5,95.74,77.27
2018,10,2,8,30,141.0,148.0,1.1,21.3,211.0,103.28,83.21
2018,10,2,8,45,263.5,167.0,1.15,22.05,300.0,112.02,90.05
2018,10,2,9,0,386.0,186.0,1.2,22.8,389.0,120.19,96.34
2018,10,2,9,15,358.0,210.5,1.25,23.4,410.0,137.48,110.14
2018,10,2,9,30,330.0,235.0,1.3,24.0,431.0,149.24,119.23
2018,10,2,9,45,458.0,203.5,1.4,24.6,491.5,127.61,100.98
2018,10,2,10,0,586.0,172.0,1.5,25.2,552.0,111.1,87.07
2018,10,2,10,15,566.5,182.5,1.5,25.65,562.0,139.25,92.04
2018,10,2,10,30,547.0,193.0,1.5,26.1,572.0,185.25,118.26
2018,10,2,10,45,685.0,155.5,1.5,26.55,643.5,227.16,143.01
2018,10,2,11,0,823.0,118.0,1.5,27.0,715.0,287.6,186.55
2018,10,2,11,15,860.5,103.5,1.45,27.35,736.0,345.31,234.02
2018,10,2,11,30,898.0,89.0,1.4,27.7,757.0,400.89,280.22
2018,10,2,11,45,746.0,158.5,1.35,28.0,715.0,442.0,317.46
2018,10,2,12,0,594.0,228.0,1.3,28.3,673.0,471.39,343.09
2018,10,2,12,15,413.5,261.0,1.25,28.45,570.0,439.5,323.44
2018,10,2,12,30,233.0,294.0,1.2,28.6,467.0,384.14,284.86
2018,10,2,12,45,255.5,270.0,1.1,28.75,456.5,397.31,295.81
2018,10,2,13,0,278.0,246.0,1.0,28.9,446.0,410.16,306.09
2018,10,2,13,15,364.0,249.5,1.05,28.9,503.5,507.07,376.86
2018,10,2,13,30,450.0,253.0,1.1,28.9,561.0,596.83,440.91
2018,10,2,13,45,455.0,241.0,1.15,28.95,541.5,613.73,453.68
2018,10,2,14,0,460.0,229.0,1.2,29.0,522.0,628.53,465.66
2018,10,2,14,15,422.0,225.5,1.4,28.8,483.0,613.54,457.92
2018,10,2,14,30,384.0,222.0,1.6,28.6,444.0,574.88,433.81
2018,10,2,14,45,350.0,206.5,1.8,28.45,398.0,542.6,413.43
2018,10,2,15,0,316.0,191.0,2.0,28.3,352.0,507.02,389.93
2018,10,2,15,15,324.0,172.0,2.0,28.3,324.0,502.6,388.76
2018,10,2,15,30,332.0,153.0,2.0,28.3,296.0,496.15,385.88
2018,10,2,15,45,457.5,117.0,2.35,27.45,289.0,598.31,466.98
2018,10,2,16,0,583.0,81.0,2.7,26.6,282.0,684.19,532.91
2018,10,2,16,15,560.0,71.0,2.85,25.95,239.0,651.54,510.85
2018,10,2,16,30,537.0,61.0,3.0,25.3,196.0,616.46,486.09
2018,10,2,16,45,454.5,54.0,3.15,24.6,150.0,529.57,419.94
2018,10,2,17,0,372.0,47.0,3.3,23.9,104.0,442.12,349.41
2018,10,2,17,15,249.0,34.0,3.35,23.15,66.0,312.99,238.1
2018,10,2,17,30,126.0,21.0,3.4,22.4,28.0,170.13,6.42
2018,10,2,17,45,63.0,10.5,3.4,21.65,14.0,59.96,0.0
2018,10,2,18,0,0.0,0.0,3.4,20.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.15,19.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.25,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.3,2.0,0.0,0.0
2018,10,3,6,15,59.0,14.0,0.55,17.55,17.0,11.02,0.0
2018,10,3,6,30,99.0,25.0,0.6,17.8,32.0,18.89,6.56
2018,10,3,6,45,183.0,40.5,0.65,18.05,67.0,30.31,20.1
2018,10,3,7,0,267.0,56.0,0.7,18.3,102.0,41.74,30.69
2018,10,3,7,15,273.5,68.5,0.8,18.6,129.0,50.29,38.51
2018,10,3,7,30,280.0,81.0,0.9,18.9,156.0,58.52,45.83
2018,10,3,7,45,143.5,96.0,1.0,19.2,135.0,70.12,55.89
2018,10,3,8,0,7.0,111.0,1.1,19.5,114.0,81.59,65.66
2018,10,3,8,15,185.0,124.0,1.2,19.9,206.5,85.74,68.95
2018,10,3,8,30,363.0,137.0,1.3,20.3,299.0,92.97,74.82
2018,10,3,8,45,272.0,179.5,1.4,20.7,308.0,119.28,96.77
2018,10,3,9,0,181.0,222.0,1.5,21.1,317.0,145.29,118.09
2018,10,3,9,15,308.0,215.0,1.6,21.6,390.5,138.75,112.07
2018,10,3,9,30,435.0,208.0,1.7,22.1,464.0,131.14,105.29
2018,10,3,9,45,363.5,240.5,1.75,22.6,462.5,152.43,122.46
2018,10,3,10,0,292.0,273.0,1.8,23.1,461.0,166.24,133.25
2018,10,3,10,15,383.5,256.5,1.85,23.6,514.0,177.09,126.79
2018,10,3,10,30,475.0,240.0,1.9,24.1,567.0,203.88,136.68
2018,10,3,10,45,578.5,209.5,2.0,24.55,618.5,242.06,160.23
2018,10,3,11,0,682.0,179.0,2.1,25.0,670.0,289.49,194.98
2018,10,3,11,15,736.5,157.5,2.15,25.2,695.5,338.58,235.37
2018,10,3,11,30,791.0,136.0,2.2,25.4,721.0,394.51,281.73
2018,10,3,11,45,741.0,157.5,2.3,25.55,707.0,438.19,320.42
2018,10,3,12,0,691.0,179.0,2.4,25.7,693.0,478.94,355.36
2018,10,3,12,15,682.5,180.0,2.5,25.6,685.0,519.09,388.87
2018,10,3,12,30,674.0,181.0,2.6,25.5,677.0,556.82,419.84
2018,10,3,12,45,763.0,142.0,2.7,25.4,694.5,615.34,466.1
2018,10,3,13,0,852.0,103.0,2.8,25.3,712.0,672.3,511.09
2018,10,3,13,15,817.0,112.5,2.85,25.05,683.0,702.29,534.79
2018,10,3,13,30,782.0,122.0,2.9,24.8,654.0,721.98,551.08
2018,10,3,13,45,747.0,129.5,2.95,24.5,620.5,734.59,562.34
2018,10,3,14,0,712.0,137.0,3.0,24.2,587.0,747.75,573.52
2018,10,3,14,15,650.0,146.0,3.0,23.95,540.0,731.19,563.34
2018,10,3,14,30,588.0,155.0,3.0,23.7,493.0,708.48,548.52
2018,10,3,14,45,565.0,144.5,3.0,23.5,450.5,694.55,540.79
2018,10,3,15,0,542.0,134.0,3.0,23.3,408.0,676.79,529.86
2018,10,3,15,15,344.0,140.5,3.0,23.3,308.5,505.91,401.82
2018,10,3,15,30,146.0,147.0,3.0,23.3,209.0,296.42,237.78
2018,10,3,15,45,118.5,116.0,2.9,22.8,162.5,238.7,193.16
2018,10,3,16,0,91.0,85.0,2.8,22.3,116.0,178.91,145.18
2018,10,3,16,15,45.5,68.5,2.6,22.0,84.0,104.36,82.91
2018,10,3,16,30,0.0,52.0,2.4,21.7,52.0,39.82,27.54
2018,10,3,16,45,6.5,41.0,2.25,21.35,42.0,37.19,25.51
2018,10,3,17,0,13.0,30.0,2.1,21.0,32.0,36.83,25.05
2018,10,3,17,15,16.5,19.5,1.9,20.45,21.0,29.6,17.86
2018,10,3,17,30,20.0,9.0,1.7,19.9,10.0,27.86,0.0
2018,10,3,17,45,10.0,4.5,1.45,19.4,5.0,11.72,0.0
2018,10,3,18,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.35,15.5,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.4,15.6,2.0,0.0,0.0
2018,10,4,6,15,41.0,5.5,1.65,15.9,7.5,4.33,0.0
2018,10,4,6,30,66.0,8.0,1.9,16.2,13.0,6.2,0.0
2018,10,4,6,45,53.0,10.5,2.15,16.45,16.5,8.01,1.17
2018,10,4,7,0,40.0,13.0,2.4,16.7,20.0,10.25,3.33
2018,10,4,7,15,50.5,23.5,2.5,16.95,35.0,18.07,10.35
2018,10,4,7,30,61.0,34.0,2.6,17.2,50.0,25.64,17.13
2018,10,4,7,45,33.5,54.0,2.65,17.45,63.0,42.07,31.67
2018,10,4,8,0,6.0,74.0,2.7,17.7,76.0,56.6,44.36
2018,10,4,8,15,6.0,101.0,2.75,18.1,103.5,75.74,60.87
2018,10,4,8,30,6.0,128.0,2.8,18.5,131.0,94.37,76.69
2018,10,4,8,45,10.5,150.0,2.9,18.85,155.5,109.49,89.31
2018,10,4,9,0,15.0,172.0,3.0,19.2,180.0,124.38,101.59
2018,10,4,9,15,13.5,184.0,3.05,19.55,191.5,132.73,108.22
2018,10,4,9,30,12.0,196.0,3.1,19.9,203.0,140.97,114.73
2018,10,4,9,45,21.5,219.0,3.15,20.2,232.5,156.1,126.99
2018,10,4,10,0,31.0,242.0,3.2,20.5,262.0,161.07,130.7
2018,10,4,10,15,36.0,254.0,3.3,20.7,278.0,171.48,132.07
2018,10,4,10,30,41.0,266.0,3.4,20.9,294.0,185.76,142.2
2018,10,4,10,45,47.5,284.5,3.45,21.05,318.0,205.11,156.77
2018,10,4,11,0,54.0,303.0,3.5,21.2,342.0,225.96,172.8
2018,10,4,11,15,63.0,312.0,3.6,21.35,358.0,242.97,185.99
2018,10,4,11,30,72.0,321.0,3.7,21.5,374.0,261.3,200.39
2018,10,4,11,45,121.5,323.5,3.75,21.6,413.5,294.99,226.29
2018,10,4,12,0,171.0,326.0,3.8,21.7,453.0,334.11,256.87
2018,10,4,12,15,319.0,298.0,3.85,21.75,532.5,411.5,317.07
2018,10,4,12,30,467.0,270.0,3.9,21.8,612.0,506.04,390.42
2018,10,4,12,45,614.0,206.0,3.95,21.8,647.0,579.4,448.47
2018,10,4,13,0,761.0,142.0,4.0,21.8,682.0,652.28,506.47
2018,10,4,13,15,643.0,180.5,4.0,21.65,627.5,646.0,502.5
2018,10,4,13,30,525.0,219.0,4.0,21.5,573.0,619.39,483.35
2018,10,4,13,45,587.0,186.5,4.05,21.35,567.0,669.39,523.71
2018,10,4,14,0,649.0,154.0,4.1,21.2,561.0,713.05,559.16
2018,10,4,14,15,726.0,123.0,4.05,21.0,555.0,768.24,601.52
2018,10,4,14,30,803.0,92.0,4.0,20.8,549.0,817.36,638.29
2018,10,4,14,45,789.0,88.5,3.95,20.6,510.5,821.35,642.66
2018,10,4,15,0,775.0,85.0,3.9,20.4,472.0,821.5,644.7
2018,10,4,15,15,721.0,86.5,3.9,20.4,420.5,787.61,621.85
2018,10,4,15,30,667.0,88.0,3.9,20.4,369.0,755.95,600.53
2018,10,4,15,45,667.0,78.0,3.75,19.85,330.0,750.01,598.47
2018,10,4,16,0,667.0,68.0,3.6,19.3,291.0,740.77,593.3
2018,10,4,16,15,624.0,62.0,3.5,18.85,243.5,694.76,559.68
2018,10,4,16,30,581.0,56.0,3.4,18.4,196.0,646.57,522.66
2018,10,4,16,45,506.0,48.5,3.3,17.9,149.5,565.93,458.09
2018,10,4,17,0,431.0,41.0,3.2,17.4,103.0,485.09,389.24
2018,10,4,17,15,296.0,30.5,3.05,16.9,65.0,350.33,263.05
2018,10,4,17,30,161.0,20.0,2.9,16.4,27.0,193.16,0.0
2018,10,4,17,45,80.5,10.0,2.75,15.9,13.5,7.87,0.0
2018,10,4,18,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.15,11.1,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,11.2,2.0,0.0,0.0
2018,10,5,6,15,135.0,14.0,1.3,11.95,22.0,11.02,0.0
2018,10,5,6,30,251.0,25.0,1.5,12.7,42.0,20.7,5.75
2018,10,5,6,45,391.0,33.5,1.7,13.45,86.0,27.75,18.13
2018,10,5,7,0,531.0,42.0,1.9,14.2,130.0,35.12,25.31
2018,10,5,7,15,551.0,52.0,1.8,14.6,171.0,42.83,32.5
2018,10,5,7,30,571.0,62.0,1.7,15.0,212.0,50.26,39.24
2018,10,5,7,45,658.5,61.5,1.65,15.4,268.5,50.61,39.53
2018,10,5,8,0,746.0,61.0,1.6,15.8,325.0,55.48,43.73
2018,10,5,8,15,774.5,64.5,1.55,16.3,372.5,58.55,46.23
2018,10,5,8,30,803.0,68.0,1.5,16.8,420.0,61.59,48.66
2018,10,5,8,45,823.0,70.0,1.5,17.3,463.0,63.36,49.95
2018,10,5,9,0,843.0,72.0,1.5,17.8,506.0,72.49,57.59
2018,10,5,9,15,760.0,102.5,1.5,18.5,516.5,83.7,66.87
2018,10,5,9,30,677.0,133.0,1.5,19.2,527.0,93.31,74.67
2018,10,5,9,45,663.0,147.5,1.5,19.85,551.0,100.56,80.42
2018,10,5,10,0,649.0,162.0,1.5,20.5,575.0,107.54,85.9
2018,10,5,10,15,775.0,123.5,1.5,21.2,636.5,121.2,76.0
2018,10,5,10,30,901.0,85.0,1.5,21.9,698.0,170.78,95.33
2018,10,5,10,45,904.5,86.0,1.45,22.55,716.0,229.6,138.08
2018,10,5,11,0,908.0,87.0,1.4,23.2,734.0,288.09,186.35
2018,10,5,11,15,896.0,94.0,1.45,23.6,740.5,345.77,236.56
2018,10,5,11,30,884.0,101.0,1.5,24.0,747.0,401.15,284.72
2018,10,5,11,45,733.5,164.5,1.5,24.35,702.0,438.49,319.98
2018,10,5,12,0,583.0,228.0,1.5,24.7,657.0,461.42,341.71
2018,10,5,12,15,467.5,247.5,1.6,24.7,590.0,455.48,341.29
2018,10,5,12,30,352.0,267.0,1.7,24.7,523.0,429.04,324.48
2018,10,5,12,45,602.5,187.0,1.75,24.7,615.5,555.35,420.25
2018,10,5,13,0,853.0,107.0,1.8,24.7,708.0,673.56,508.51
2018,10,5,13,15,777.5,129.0,2.0,24.8,664.5,687.44,519.89
2018,10,5,13,30,702.0,151.0,2.2,24.9,621.0,691.98,524.99
2018,10,5,13,45,704.0,144.5,2.35,25.0,599.5,717.87,545.9
2018,10,5,14,0,706.0,138.0,2.5,25.1,578.0,740.92,564.56
2018,10,5,14,15,773.0,109.0,2.6,24.85,566.0,785.81,598.08
2018,10,5,14,30,840.0,80.0,2.7,24.6,554.0,823.68,626.64
2018,10,5,14,45,821.5,78.0,2.75,24.35,513.5,835.09,636.73
2018,10,5,15,0,803.0,76.0,2.8,24.1,473.0,833.36,638.06
2018,10,5,15,15,779.0,73.0,2.8,24.1,428.5,821.53,631.53
2018,10,5,15,30,755.0,70.0,2.8,24.1,384.0,805.88,622.3
2018,10,5,15,45,709.5,67.5,2.9,23.45,334.0,767.57,598.74
2018,10,5,16,0,664.0,65.0,3.0,22.8,284.0,731.91,576.18
2018,10,5,16,15,623.0,59.0,2.9,22.2,237.5,687.8,544.91
2018,10,5,16,30,582.0,53.0,2.8,21.6,191.0,641.56,510.09
2018,10,5,16,45,487.5,47.0,2.7,20.95,143.0,545.92,435.33
2018,10,5,17,0,393.0,41.0,2.6,20.3,95.0,450.25,356.15
2018,10,5,17,15,269.5,29.0,2.65,19.7,59.0,325.26,235.23
2018,10,5,17,30,146.0,17.0,2.7,19.1,23.0,135.09,0.0
2018,10,5,17,45,73.0,8.5,2.75,18.5,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,6,6,15,146.5,11.5,1.45,13.3,21.0,9.05,0.0
2018,10,6,6,30,293.0,23.0,1.7,14.0,42.0,19.13,3.39
2018,10,6,6,45,421.5,30.0,1.95,14.7,84.5,25.04,15.62
2018,10,6,7,0,550.0,37.0,2.2,15.4,127.0,33.94,24.11
2018,10,6,7,15,618.5,42.0,2.3,16.15,176.0,38.7,28.61
2018,10,6,7,30,687.0,47.0,2.4,16.9,225.0,43.58,33.02
2018,10,6,7,45,731.5,50.5,2.45,17.65,275.5,47.06,36.03
2018,10,6,8,0,776.0,54.0,2.5,18.4,326.0,50.58,38.97
2018,10,6,8,15,805.5,56.5,2.65,19.1,374.0,58.87,45.98
2018,10,6,8,30,835.0,59.0,2.8,19.8,422.0,62.05,48.46
2018,10,6,8,45,856.5,61.0,3.0,20.5,467.0,64.64,50.41
2018,10,6,9,0,878.0,63.0,3.2,21.2,512.0,67.14,52.26
2018,10,6,9,15,890.5,66.0,3.3,21.65,551.5,70.03,54.47
2018,10,6,9,30,903.0,69.0,3.4,22.1,591.0,72.78,56.56
2018,10,6,9,45,910.5,72.5,3.5,22.5,624.0,75.6,58.72
2018,10,6,10,0,918.0,76.0,3.6,22.9,657.0,78.29,60.76
2018,10,6,10,15,927.5,77.0,3.65,23.2,684.5,108.03,62.48
2018,10,6,10,30,937.0,78.0,3.7,23.5,712.0,169.28,92.71
2018,10,6,10,45,831.0,120.0,3.75,23.8,693.5,232.24,143.41
2018,10,6,11,0,725.0,162.0,3.8,24.1,675.0,285.96,192.35
2018,10,6,11,15,461.0,246.0,3.85,24.3,574.0,313.4,226.25
2018,10,6,11,30,197.0,330.0,3.9,24.5,473.0,311.48,233.75
2018,10,6,11,45,288.0,296.5,3.95,24.7,506.5,345.75,260.15
2018,10,6,12,0,379.0,263.0,4.0,24.9,540.0,391.9,296.42
2018,10,6,12,15,645.0,179.5,4.1,25.0,647.0,496.26,376.8
2018,10,6,12,30,911.0,96.0,4.2,25.1,754.0,610.38,465.0
2018,10,6,12,45,929.0,87.0,4.3,25.2,747.5,659.13,504.09
2018,10,6,13,0,947.0,78.0,4.4,25.3,741.0,706.23,541.61
2018,10,6,13,15,942.0,77.0,4.45,25.3,720.0,743.49,571.26
2018,10,6,13,30,937.0,76.0,4.5,25.3,699.0,777.41,596.86
2018,10,6,13,45,929.0,74.5,4.6,25.3,670.5,805.01,617.77
2018,10,6,14,0,921.0,73.0,4.7,25.3,642.0,828.85,636.19
2018,10,6,14,15,908.5,71.0,4.75,25.25,606.0,844.59,648.91
2018,10,6,14,30,896.0,69.0,4.8,25.2,570.0,856.28,658.99
2018,10,6,14,45,879.5,67.5,4.85,25.1,529.0,861.13,664.56
2018,10,6,15,0,863.0,66.0,4.9,25.0,488.0,862.01,667.49
2018,10,6,15,15,840.5,63.5,4.9,25.0,442.5,852.37,662.4
2018,10,6,15,30,818.0,61.0,4.9,25.0,397.0,838.97,654.57
2018,10,6,15,45,783.5,58.0,4.85,24.6,347.5,820.45,643.5
2018,10,6,16,0,749.0,55.0,4.8,24.2,298.0,788.41,621.9
2018,10,6,16,15,694.5,51.5,4.45,23.6,247.0,734.38,581.74
2018,10,6,16,30,640.0,48.0,4.1,23.0,196.0,677.71,538.13
2018,10,6,16,45,539.5,42.5,3.75,22.4,146.0,584.35,463.95
2018,10,6,17,0,439.0,37.0,3.4,21.8,96.0,484.58,380.22
2018,10,6,17,15,307.0,27.0,3.3,21.1,59.5,352.36,244.27
2018,10,6,17,30,175.0,17.0,3.2,20.4,23.0,158.72,0.0
2018,10,6,17,45,87.5,8.5,3.05,19.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.8,18.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.0,18.55,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.05,18.45,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.05,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.75,17.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,7,6,15,143.0,11.0,3.3,14.85,20.0,8.65,0.0
2018,10,7,6,30,286.0,22.0,3.6,15.4,40.0,18.29,1.2
2018,10,7,6,45,416.0,31.0,3.9,15.95,83.5,25.86,16.08
2018,10,7,7,0,546.0,40.0,4.2,16.5,127.0,33.65,23.67
2018,10,7,7,15,615.0,45.5,4.45,17.05,176.5,41.62,31.01
2018,10,7,7,30,684.0,51.0,4.7,17.6,226.0,46.8,35.72
2018,10,7,7,45,727.5,55.0,5.0,18.15,276.5,50.54,38.99
2018,10,7,8,0,771.0,59.0,5.3,18.7,327.0,54.32,42.18
2018,10,7,8,15,800.0,62.5,5.35,19.3,375.5,57.49,44.74
2018,10,7,8,30,829.0,66.0,5.4,19.9,424.0,60.62,47.23
2018,10,7,8,45,849.0,69.0,5.45,20.45,468.5,69.89,54.97
2018,10,7,9,0,869.0,72.0,5.5,21.0,513.0,72.94,57.3
2018,10,7,9,15,885.0,73.5,5.5,21.5,552.5,74.81,58.61
2018,10,7,9,30,901.0,75.0,5.5,22.0,592.0,76.58,59.85
2018,10,7,9,45,913.0,76.5,5.55,22.45,626.0,78.18,60.95
2018,10,7,10,0,925.0,78.0,5.6,22.9,660.0,79.69,61.99
2018,10,7,10,15,928.5,80.5,5.6,23.3,685.0,109.1,63.97
2018,10,7,10,30,932.0,83.0,5.6,23.7,710.0,170.75,94.42
2018,10,7,10,45,931.5,86.0,5.6,24.05,727.0,231.98,139.36
2018,10,7,11,0,931.0,89.0,5.6,24.4,744.0,292.46,190.34
2018,10,7,11,15,928.5,91.5,5.55,24.65,753.0,351.03,242.29
2018,10,7,11,30,926.0,94.0,5.5,24.9,762.0,408.18,293.27
2018,10,7,11,45,918.5,97.0,5.5,25.15,762.0,462.04,341.02
2018,10,7,12,0,911.0,100.0,5.5,25.4,762.0,513.56,385.74
2018,10,7,12,15,912.5,98.0,5.45,25.6,757.0,563.04,427.62
2018,10,7,12,30,914.0,96.0,5.4,25.8,752.0,610.46,466.8
2018,10,7,12,45,915.0,93.5,5.4,26.0,740.0,654.83,502.9
2018,10,7,13,0,916.0,91.0,5.4,26.2,728.0,696.66,536.32
2018,10,7,13,15,905.0,91.5,5.4,26.3,705.0,730.36,563.3
2018,10,7,13,30,894.0,92.0,5.4,26.4,682.0,760.45,586.67
2018,10,7,13,45,879.0,92.5,5.45,26.45,652.0,783.82,604.37
2018,10,7,14,0,864.0,93.0,5.5,26.5,622.0,811.61,625.41
2018,10,7,14,15,846.5,92.0,5.45,26.5,586.0,824.11,635.25
2018,10,7,14,30,829.0,91.0,5.4,26.5,550.0,832.45,642.35
2018,10,7,14,45,805.0,89.0,5.35,26.45,507.5,829.89,641.92
2018,10,7,15,0,781.0,87.0,5.3,26.4,465.0,823.11,638.62
2018,10,7,15,15,754.0,83.5,5.3,26.4,420.0,807.8,629.32
2018,10,7,15,30,727.0,80.0,5.3,26.4,375.0,788.56,617.05
2018,10,7,15,45,692.0,74.0,4.85,26.05,326.5,761.89,597.7
2018,10,7,16,0,657.0,68.0,4.4,25.7,278.0,726.17,571.16
2018,10,7,16,15,613.0,60.5,3.9,24.85,230.0,677.46,535.37
2018,10,7,16,30,569.0,53.0,3.4,24.0,182.0,626.62,495.9
2018,10,7,16,45,496.0,45.0,2.9,23.2,136.5,547.91,432.51
2018,10,7,17,0,423.0,37.0,2.4,22.4,91.0,469.26,364.38
2018,10,7,17,15,278.0,25.5,2.3,21.65,54.5,321.39,209.81
2018,10,7,17,30,133.0,14.0,2.2,20.9,18.0,121.06,0.0
2018,10,7,17,45,66.5,7.0,2.15,20.15,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.7,14.75,19.5,8.65,0.0
2018,10,8,6,30,297.0,22.0,1.9,15.6,39.0,18.36,0.0
2018,10,8,6,45,428.5,29.0,2.1,16.45,81.5,24.29,14.62
2018,10,8,7,0,560.0,36.0,2.3,17.3,124.0,33.15,23.14
2018,10,8,7,15,627.0,40.5,2.55,17.9,172.5,37.51,27.31
2018,10,8,7,30,694.0,45.0,2.8,18.5,221.0,42.01,31.39
2018,10,8,7,45,736.5,48.5,3.05,19.15,270.5,45.52,34.44
2018,10,8,8,0,779.0,52.0,3.3,19.8,320.0,49.07,37.42
2018,10,8,8,15,806.5,55.0,3.35,20.35,367.5,57.65,44.7
2018,10,8,8,30,834.0,58.0,3.4,20.9,415.0,61.17,47.51
2018,10,8,8,45,853.5,60.0,3.45,21.45,458.5,63.74,49.47
2018,10,8,9,0,873.0,62.0,3.5,22.0,502.0,66.22,51.32
2018,10,8,9,15,887.0,63.5,3.5,22.55,540.0,68.14,52.69
2018,10,8,9,30,901.0,65.0,3.5,23.1,578.0,69.97,53.99
2018,10,8,9,45,910.5,66.5,3.5,23.7,610.5,71.61,55.1
2018,10,8,10,0,920.0,68.0,3.5,24.3,643.0,73.16,56.15
2018,10,8,10,15,927.5,69.0,3.5,24.75,669.0,100.43,57.27
2018,10,8,10,30,935.0,70.0,3.5,25.2,695.0,161.12,86.17
2018,10,8,10,45,939.5,71.0,3.55,25.65,713.5,221.64,129.65
2018,10,8,11,0,944.0,72.0,3.6,26.1,732.0,281.9,179.56
2018,10,8,11,15,946.5,72.0,3.6,26.4,742.5,340.3,230.54
2018,10,8,11,30,949.0,72.0,3.6,26.7,753.0,397.69,280.91
2018,10,8,11,45,950.0,72.5,3.55,26.95,756.0,453.63,329.33
2018,10,8,12,0,951.0,73.0,3.5,27.2,759.0,507.95,375.22
2018,10,8,12,15,949.5,72.5,3.5,27.35,753.5,558.24,417.09
2018,10,8,12,30,948.0,72.0,3.5,27.5,748.0,606.17,456.03
2018,10,8,12,45,944.0,72.0,3.45,27.65,734.5,650.51,491.16
2018,10,8,13,0,940.0,72.0,3.4,27.8,721.0,691.93,523.3
2018,10,8,13,15,933.5,72.0,3.3,27.85,700.0,728.55,551.31
2018,10,8,13,30,927.0,72.0,3.2,27.9,679.0,761.8,575.15
2018,10,8,13,45,918.5,70.5,3.15,27.9,650.5,788.41,594.05
2018,10,8,14,0,910.0,69.0,3.1,27.9,622.0,811.26,610.44
2018,10,8,14,15,898.0,68.0,3.0,27.85,587.5,828.04,622.62
2018,10,8,14,30,886.0,67.0,2.9,27.8,553.0,840.94,632.25
2018,10,8,14,45,869.5,65.0,2.85,27.7,512.5,844.84,636.31
2018,10,8,15,0,853.0,63.0,2.8,27.6,472.0,844.78,637.83
2018,10,8,15,15,830.0,60.5,2.8,27.6,426.5,834.46,632.42
2018,10,8,15,30,807.0,58.0,2.8,27.6,381.0,820.43,624.41
2018,10,8,15,45,773.5,55.0,2.5,27.1,332.5,802.7,612.75
2018,10,8,16,0,740.0,52.0,2.2,26.6,284.0,771.68,590.99
2018,10,8,16,15,682.0,48.5,1.9,25.8,233.5,714.81,550.35
2018,10,8,16,30,624.0,45.0,1.6,25.0,183.0,655.53,505.77
2018,10,8,16,45,534.5,39.0,1.3,24.15,135.5,563.27,434.3
2018,10,8,17,0,445.0,33.0,1.0,23.3,88.0,482.06,365.19
2018,10,8,17,15,301.0,23.5,1.05,22.5,53.0,334.34,198.1
2018,10,8,17,30,157.0,14.0,1.1,21.7,18.0,140.44,0.0
2018,10,8,17,45,78.5,7.0,1.1,20.9,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,6,15,121.0,11.5,1.05,13.65,18.0,9.05,0.0
2018,10,9,6,30,242.0,23.0,1.1,14.3,36.0,19.16,0.0
2018,10,9,6,45,374.0,31.0,1.2,15.0,76.5,25.73,15.81
2018,10,9,7,0,506.0,39.0,1.3,15.7,117.0,32.61,22.82
2018,10,9,7,15,579.5,45.0,1.25,16.3,165.5,40.91,30.49
2018,10,9,7,30,653.0,51.0,1.2,16.9,214.0,46.48,35.56
2018,10,9,7,45,700.0,55.0,1.1,17.55,263.5,50.19,38.82
2018,10,9,8,0,747.0,59.0,1.0,18.2,313.0,53.96,41.99
2018,10,9,8,15,778.5,61.5,0.95,18.95,360.5,56.38,43.88
2018,10,9,8,30,810.0,64.0,0.9,19.7,408.0,58.82,45.73
2018,10,9,8,45,832.0,66.0,0.85,20.5,451.5,67.38,52.8
2018,10,9,9,0,854.0,68.0,0.8,21.3,495.0,69.83,54.54
2018,10,9,9,15,869.0,70.5,0.8,22.15,534.0,72.36,56.33
2018,10,9,9,30,884.0,73.0,0.8,23.0,573.0,74.78,58.02
2018,10,9,9,45,894.5,74.5,0.75,23.8,605.5,76.35,58.99
2018,10,9,10,0,905.0,76.0,0.7,24.6,638.0,77.83,59.9
2018,10,9,10,15,914.0,77.0,0.8,25.2,664.5,103.62,60.43
2018,10,9,10,30,923.0,78.0,0.9,25.8,691.0,163.85,88.28
2018,10,9,10,45,919.5,82.0,1.0,26.4,707.0,224.49,131.19
2018,10,9,11,0,916.0,86.0,1.1,27.0,723.0,284.09,179.57
2018,10,9,11,15,915.5,88.0,1.35,27.3,732.5,341.83,229.06
2018,10,9,11,30,915.0,90.0,1.6,27.6,742.0,398.37,277.9
2018,10,9,11,45,858.5,114.5,1.8,27.85,728.0,447.74,321.42
2018,10,9,12,0,802.0,139.0,2.0,28.1,714.0,492.92,360.12
2018,10,9,12,15,771.5,149.5,2.2,28.1,699.5,532.94,393.95
2018,10,9,12,30,741.0,160.0,2.4,28.1,685.0,569.83,424.47
2018,10,9,12,45,725.0,162.5,2.6,28.15,668.0,604.07,452.35
2018,10,9,13,0,709.0,165.0,2.8,28.2,651.0,634.9,477.23
2018,10,9,13,15,740.5,148.0,3.0,27.95,642.0,676.64,510.71
2018,10,9,13,30,772.0,131.0,3.2,27.7,633.0,713.55,540.74
2018,10,9,13,45,730.5,137.0,3.4,27.5,595.5,724.17,550.75
2018,10,9,14,0,689.0,143.0,3.6,27.3,558.0,726.1,554.66
2018,10,9,14,15,641.0,147.0,3.75,26.85,515.5,715.48,549.85
2018,10,9,14,30,593.0,151.0,3.9,26.4,473.0,699.52,541.04
2018,10,9,14,45,593.5,137.0,4.05,26.0,439.0,702.29,546.34
2018,10,9,15,0,594.0,123.0,4.2,25.6,405.0,701.76,548.7
2018,10,9,15,15,662.0,98.0,4.2,25.6,383.5,745.12,581.8
2018,10,9,15,30,730.0,73.0,4.2,25.6,362.0,778.6,607.27
2018,10,9,15,45,713.0,67.0,4.2,24.3,319.0,761.79,599.14
