Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,12,45,818.5,106.0,4.2,18.95,598.0,569.33,448.61
2018,10,29,13,0,899.0,80.0,4.2,19.2,611.0,627.13,495.9
2018,10,29,13,15,894.5,78.0,4.15,19.55,590.5,660.5,523.26
2018,10,29,13,30,890.0,76.0,4.1,19.9,570.0,690.68,547.76
2018,10,29,13,45,882.5,73.5,4.1,20.25,542.0,714.92,567.3
2018,10,29,14,0,875.0,71.0,4.1,20.6,514.0,735.61,582.75
2018,10,29,14,15,860.0,68.5,4.0,20.65,479.0,747.03,591.77
2018,10,29,14,30,845.0,66.0,3.9,20.7,444.0,754.58,598.04
2018,10,29,14,45,824.0,63.0,3.8,20.75,404.0,761.06,603.55
2018,10,29,15,0,803.0,60.0,3.7,20.8,364.0,755.78,600.32
2018,10,29,15,15,770.5,57.0,3.7,20.8,320.0,737.22,587.57
2018,10,29,15,30,738.0,54.0,3.7,20.8,276.0,714.9,571.43
2018,10,29,15,45,690.0,50.0,3.2,20.35,230.0,674.82,539.9
2018,10,29,16,0,642.0,46.0,2.7,19.9,184.0,631.49,504.06
2018,10,29,16,15,563.0,40.0,2.4,18.85,139.0,557.1,443.99
2018,10,29,16,30,484.0,34.0,2.1,17.8,94.0,492.05,385.61
2018,10,29,16,45,326.5,25.0,1.8,16.8,57.5,344.95,223.86
2018,10,29,17,0,169.0,16.0,1.5,15.8,21.0,146.76,0.0
2018,10,29,17,15,84.5,8.0,1.55,15.4,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,30,6,15,35.5,3.5,2.4,10.4,3.0,0.0,0.0
2018,10,30,6,30,71.0,7.0,2.5,10.8,6.0,0.0,0.0
2018,10,30,6,45,250.0,17.0,2.6,11.2,34.0,13.38,0.0
2018,10,30,7,0,429.0,27.0,2.7,11.6,62.0,24.82,13.04
2018,10,30,7,15,531.0,33.0,3.05,12.35,106.0,30.41,20.8
2018,10,30,7,30,633.0,39.0,3.4,13.1,150.0,36.25,26.5
2018,10,30,7,45,691.5,43.5,3.75,13.85,197.5,40.64,30.65
2018,10,30,8,0,750.0,48.0,4.1,14.6,245.0,45.1,34.69
2018,10,30,8,15,787.0,51.0,4.25,15.25,291.0,48.16,37.36
2018,10,30,8,30,824.0,54.0,4.4,15.9,337.0,56.12,44.28
2018,10,30,8,45,847.5,56.5,4.55,16.55,379.5,59.26,46.84
2018,10,30,9,0,871.0,59.0,4.7,17.2,422.0,62.28,49.26
2018,10,30,9,15,887.0,61.0,4.7,17.8,459.0,64.73,51.15
2018,10,30,9,30,903.0,63.0,4.7,18.4,496.0,67.07,52.94
2018,10,30,9,45,914.5,64.5,4.7,19.05,527.5,68.89,54.25
2018,10,30,10,0,926.0,66.0,4.7,19.7,559.0,70.62,55.48
2018,10,30,10,15,935.0,67.0,4.75,20.2,584.0,71.87,56.35
2018,10,30,10,30,944.0,68.0,4.8,20.7,609.0,124.83,67.52
2018,10,30,10,45,948.5,68.5,4.85,21.2,625.5,183.97,103.61
2018,10,30,11,0,953.0,69.0,4.9,21.7,642.0,242.73,150.08
2018,10,30,11,15,956.0,69.0,4.9,22.05,651.5,300.11,200.26
2018,10,30,11,30,959.0,69.0,4.9,22.4,661.0,356.44,251.09
2018,10,30,11,45,961.0,69.0,4.95,22.75,663.5,411.14,300.56
2018,10,30,12,0,963.0,69.0,5.0,23.1,666.0,464.24,347.9
2018,10,30,12,15,961.0,69.5,5.0,23.3,660.0,514.14,391.82
2018,10,30,12,30,959.0,70.0,5.0,23.5,654.0,561.65,432.76
2018,10,30,12,45,953.0,70.5,5.05,23.7,640.0,604.4,469.2
2018,10,30,13,0,947.0,71.0,5.1,23.9,626.0,644.1,502.48
2018,10,30,13,15,940.0,70.0,5.05,23.95,604.0,678.42,531.07
2018,10,30,13,30,933.0,69.0,5.0,24.0,582.0,709.3,556.56
2018,10,30,13,45,922.5,67.5,5.0,24.05,553.0,733.66,576.53
2018,10,30,14,0,912.0,66.0,5.0,24.1,524.0,754.23,592.48
2018,10,30,14,15,874.5,66.5,4.95,24.0,481.0,752.99,592.68
2018,10,30,14,30,837.0,67.0,4.9,23.9,438.0,754.71,595.23
2018,10,30,14,45,805.5,64.5,4.8,23.85,395.0,745.58,589.41
2018,10,30,15,0,774.0,62.0,4.7,23.8,352.0,732.21,580.37
2018,10,30,15,15,678.5,66.5,4.7,23.8,298.0,675.77,539.19
2018,10,30,15,30,583.0,71.0,4.7,23.8,244.0,611.31,490.93
2018,10,30,15,45,515.5,64.5,4.0,22.85,198.5,552.24,445.11
2018,10,30,16,0,448.0,58.0,3.3,21.9,153.0,490.48,395.63
2018,10,30,16,15,446.0,46.5,2.9,20.65,120.5,475.43,380.76
2018,10,30,16,30,444.0,35.0,2.5,19.4,88.0,458.91,358.63
2018,10,30,16,45,297.5,25.0,2.15,18.15,53.5,317.58,192.53
2018,10,30,17,0,151.0,15.0,1.8,16.9,19.0,131.22,0.0
2018,10,30,17,15,75.5,7.5,1.85,16.45,9.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,31,6,15,20.5,2.5,1.3,10.8,2.0,0.0,0.0
2018,10,31,6,30,41.0,5.0,1.2,11.2,4.0,0.0,0.0
2018,10,31,6,45,104.5,16.5,1.15,11.55,22.5,12.98,0.0
2018,10,31,7,0,168.0,28.0,1.1,11.9,41.0,21.21,9.71
2018,10,31,7,15,208.0,43.5,1.3,12.75,71.0,32.57,22.58
2018,10,31,7,30,248.0,59.0,1.5,13.6,101.0,43.68,32.98
2018,10,31,7,45,292.0,72.5,1.7,14.5,137.0,53.21,41.69
2018,10,31,8,0,336.0,86.0,1.9,15.4,173.0,62.56,50.02
2018,10,31,8,15,485.5,81.5,1.95,15.95,233.0,63.34,50.67
2018,10,31,8,30,635.0,77.0,2.0,16.5,293.0,61.24,48.69
2018,10,31,8,45,714.0,72.0,2.1,17.05,343.5,63.31,50.31
2018,10,31,9,0,793.0,67.0,2.2,17.6,394.0,60.71,47.81
2018,10,31,9,15,830.0,66.0,2.3,18.2,435.5,60.66,47.54
2018,10,31,9,30,867.0,65.0,2.4,18.8,477.0,67.63,53.35
2018,10,31,9,45,872.5,69.5,2.5,19.35,507.0,71.28,56.25
2018,10,31,10,0,878.0,74.0,2.6,19.9,537.0,74.77,59.0
2018,10,31,10,15,880.0,77.0,2.75,20.4,559.0,77.07,60.73
2018,10,31,10,30,882.0,80.0,2.9,20.9,581.0,126.38,71.19
2018,10,31,10,45,893.5,79.5,3.0,21.4,600.0,182.41,104.52
2018,10,31,11,0,905.0,79.0,3.1,21.9,619.0,238.86,148.29
2018,10,31,11,15,898.5,82.0,3.2,22.3,625.0,293.7,196.05
2018,10,31,11,30,892.0,85.0,3.3,22.7,631.0,346.69,243.64
2018,10,31,11,45,904.5,81.0,3.4,23.1,636.0,398.7,289.85
2018,10,31,12,0,917.0,77.0,3.5,23.5,641.0,450.02,334.86
2018,10,31,12,15,871.5,89.5,3.5,23.75,621.5,488.54,369.69
2018,10,31,12,30,826.0,102.0,3.5,24.0,602.0,523.52,400.37
2018,10,31,12,45,759.5,119.0,3.5,24.25,570.5,544.87,419.63
2018,10,31,13,0,693.0,136.0,3.5,24.5,539.0,559.47,432.81
2018,10,31,13,15,714.5,123.0,3.45,24.65,525.5,593.6,460.65
2018,10,31,13,30,736.0,110.0,3.4,24.8,512.0,625.98,486.76
2018,10,31,13,45,664.0,122.5,3.4,25.0,471.0,618.2,481.97
2018,10,31,14,0,592.0,135.0,3.4,25.2,430.0,603.17,471.61
2018,10,31,14,15,474.5,149.5,3.4,25.2,375.5,542.39,426.8
2018,10,31,14,30,357.0,164.0,3.4,25.2,321.0,465.12,368.57
2018,10,31,14,45,364.5,145.5,3.35,25.2,293.0,481.55,382.61
2018,10,31,15,0,372.0,127.0,3.3,25.2,265.0,477.76,381.13
2018,10,31,15,15,449.5,101.0,3.3,25.2,247.0,519.59,415.66
2018,10,31,15,30,527.0,75.0,3.3,25.2,229.0,567.84,452.47
2018,10,31,15,45,452.5,69.0,2.55,24.35,185.0,503.35,401.86
2018,10,31,16,0,378.0,63.0,1.8,23.5,141.0,431.33,344.13
2018,10,31,16,15,317.5,51.0,1.65,22.5,105.0,369.29,293.68
2018,10,31,16,30,257.0,39.0,1.5,21.5,69.0,307.75,238.79
2018,10,31,16,45,169.5,25.5,1.35,20.55,41.5,211.56,114.88
2018,10,31,17,0,82.0,12.0,1.2,19.6,14.0,74.04,0.0
2018,10,31,17,15,41.0,6.0,1.2,19.35,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,6,15,15.0,2.0,1.25,12.4,1.5,0.0,0.0
2018,11,1,6,30,30.0,4.0,1.3,12.8,3.0,0.0,0.0
2018,11,1,6,45,50.5,13.5,1.35,13.2,15.5,10.62,0.0
2018,11,1,7,0,71.0,23.0,1.4,13.6,28.0,17.45,6.25
2018,11,1,7,15,47.0,40.0,1.55,14.3,44.5,29.77,19.92
2018,11,1,7,30,23.0,57.0,1.7,15.0,61.0,41.73,31.03
2018,11,1,7,45,57.5,75.0,1.85,15.7,88.5,54.43,42.53
2018,11,1,8,0,92.0,93.0,2.0,16.4,116.0,66.22,53.03
2018,11,1,8,15,211.5,106.0,1.95,17.1,173.0,74.91,60.58
2018,11,1,8,30,331.0,119.0,1.9,17.8,230.0,84.8,69.0
2018,11,1,8,45,332.0,136.0,1.85,18.55,259.5,95.3,77.76
2018,11,1,9,0,333.0,153.0,1.8,19.3,289.0,105.45,86.07
2018,11,1,9,15,397.5,155.0,1.95,20.1,332.0,104.74,84.99
2018,11,1,9,30,462.0,157.0,2.1,20.9,375.0,106.42,85.97
2018,11,1,9,45,510.0,156.5,2.2,21.7,411.5,106.42,85.52
2018,11,1,10,0,558.0,156.0,2.3,22.5,448.0,106.57,85.21
2018,11,1,10,15,687.5,125.0,2.45,23.1,501.5,89.94,70.9
2018,11,1,10,30,817.0,94.0,2.6,23.7,555.0,122.53,69.82
2018,11,1,10,45,860.0,83.5,2.7,24.3,581.5,178.82,102.02
2018,11,1,11,0,903.0,73.0,2.8,24.9,608.0,231.94,141.1
2018,11,1,11,15,909.5,72.5,2.9,25.35,618.5,286.92,187.81
2018,11,1,11,30,916.0,72.0,3.0,25.8,629.0,341.29,235.53
2018,11,1,11,45,872.0,86.5,3.05,26.25,618.0,389.42,279.4
2018,11,1,12,0,828.0,101.0,3.1,26.7,607.0,431.93,317.59
2018,11,1,12,15,806.0,107.0,3.15,27.0,595.5,472.89,353.16
2018,11,1,12,30,784.0,113.0,3.2,27.3,584.0,510.09,384.77
2018,11,1,12,45,826.0,98.5,3.2,27.55,584.5,559.48,424.48
2018,11,1,13,0,868.0,84.0,3.2,27.8,585.0,605.17,460.94
2018,11,1,13,15,873.0,79.5,3.15,27.95,567.5,640.77,489.28
2018,11,1,13,30,878.0,75.0,3.1,28.1,550.0,673.76,515.26
2018,11,1,13,45,857.5,75.5,3.05,28.25,519.5,691.78,529.91
2018,11,1,14,0,837.0,76.0,3.0,28.4,489.0,712.51,545.26
2018,11,1,14,15,827.0,71.5,2.95,28.35,455.5,725.1,555.03
2018,11,1,14,30,817.0,67.0,2.9,28.3,422.0,733.93,562.25
2018,11,1,14,45,767.0,67.0,2.8,28.3,376.0,713.05,548.04
2018,11,1,15,0,717.0,67.0,2.7,28.3,330.0,687.43,530.41
2018,11,1,15,15,637.0,68.5,2.7,28.3,280.5,640.22,497.2
2018,11,1,15,30,557.0,70.0,2.7,28.3,231.0,584.75,456.97
2018,11,1,15,45,499.0,63.0,1.95,27.0,188.5,533.25,417.73
2018,11,1,16,0,441.0,56.0,1.2,25.7,146.0,479.2,374.21
2018,11,1,16,15,364.0,47.0,1.2,24.9,108.0,405.33,316.08
2018,11,1,16,30,287.0,38.0,1.2,24.1,70.0,330.32,251.43
2018,11,1,16,45,186.5,24.5,1.2,23.3,41.5,221.18,103.81
2018,11,1,17,0,86.0,11.0,1.2,22.5,13.0,76.15,0.0
2018,11,1,17,15,43.0,5.5,1.2,22.05,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.65,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.6,15.2,2.0,0.0,0.0
2018,11,2,6,45,177.5,14.5,0.55,15.35,26.0,11.41,0.0
2018,11,2,7,0,330.0,26.0,0.5,15.5,50.0,21.73,8.05
2018,11,2,7,15,441.0,33.0,0.55,16.0,90.5,27.58,17.84
2018,11,2,7,30,552.0,40.0,0.6,16.5,131.0,36.56,26.33
2018,11,2,7,45,617.0,45.5,0.65,17.0,176.5,41.64,31.1
2018,11,2,8,0,682.0,51.0,0.7,17.5,222.0,46.78,35.76
2018,11,2,8,15,723.0,54.5,0.7,18.15,267.0,50.08,38.63
2018,11,2,8,30,764.0,58.0,0.7,18.8,312.0,53.42,41.43
2018,11,2,8,45,792.5,60.5,0.7,19.45,353.5,55.83,43.34
2018,11,2,9,0,821.0,63.0,0.7,20.1,395.0,58.24,45.22
2018,11,2,9,15,839.5,65.0,0.85,20.95,431.5,66.33,51.91
2018,11,2,9,30,858.0,67.0,1.0,21.8,468.0,68.65,53.57
2018,11,2,9,45,871.0,69.0,1.1,22.6,499.0,70.77,55.07
2018,11,2,10,0,884.0,71.0,1.2,23.4,530.0,72.8,56.49
2018,11,2,10,15,893.0,72.5,1.35,24.1,554.5,74.33,57.51
2018,11,2,10,30,902.0,74.0,1.5,24.8,579.0,119.92,65.64
2018,11,2,10,45,907.0,75.5,1.65,25.45,596.0,177.32,98.41
2018,11,2,11,0,912.0,77.0,1.8,26.1,613.0,234.5,141.52
2018,11,2,11,15,915.0,77.5,1.95,26.45,622.5,289.97,188.21
2018,11,2,11,30,918.0,78.0,2.1,26.8,632.0,344.49,235.72
2018,11,2,11,45,918.0,78.0,2.3,27.15,633.5,396.36,281.36
2018,11,2,12,0,918.0,78.0,2.5,27.5,635.0,446.51,324.97
2018,11,2,12,15,915.5,78.5,2.6,27.6,629.0,494.05,365.79
2018,11,2,12,30,913.0,79.0,2.7,27.7,623.0,539.28,403.89
2018,11,2,12,45,908.0,78.5,2.8,27.8,609.0,579.71,437.6
2018,11,2,13,0,903.0,78.0,2.9,27.9,595.0,617.25,468.45
2018,11,2,13,15,859.0,85.0,2.9,27.7,562.5,639.73,487.74
2018,11,2,13,30,815.0,92.0,2.9,27.5,530.0,652.99,500.01
2018,11,2,13,45,840.0,82.5,2.85,27.35,513.0,690.89,530.0
2018,11,2,14,0,865.0,73.0,2.8,27.2,496.0,720.03,552.45
2018,11,2,14,15,830.0,74.0,2.75,26.95,457.0,727.71,559.1
2018,11,2,14,30,795.0,75.0,2.7,26.7,418.0,724.03,557.88
2018,11,2,14,45,739.5,76.0,2.6,26.45,371.5,699.58,541.6
2018,11,2,15,0,684.0,77.0,2.5,26.2,325.0,675.67,525.55
2018,11,2,15,15,667.5,68.5,2.5,26.2,285.0,663.02,517.16
2018,11,2,15,30,651.0,60.0,2.5,26.2,245.0,647.02,505.55
2018,11,2,15,45,589.5,54.5,1.9,25.2,200.0,595.12,465.53
2018,11,2,16,0,528.0,49.0,1.3,24.2,155.0,540.66,421.49
2018,11,2,16,15,429.5,42.5,1.25,23.2,113.5,452.64,352.8
2018,11,2,16,30,331.0,36.0,1.2,22.2,72.0,363.28,275.84
2018,11,2,16,45,209.5,23.5,1.15,21.25,42.5,235.04,91.17
2018,11,2,17,0,88.0,11.0,1.1,20.3,13.0,77.46,0.0
2018,11,2,17,15,44.0,5.5,1.15,19.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.55,12.2,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.5,12.6,2.0,0.0,0.0
2018,11,3,6,45,207.5,13.5,1.45,13.0,26.0,10.62,0.0
2018,11,3,7,0,383.0,24.0,1.4,13.4,50.0,22.02,6.97
2018,11,3,7,15,493.0,30.0,1.7,14.45,91.5,27.59,17.83
2018,11,3,7,30,603.0,36.0,2.0,15.5,133.0,33.44,23.63
2018,11,3,7,45,665.0,40.5,2.25,16.55,179.0,37.84,27.76
2018,11,3,8,0,727.0,45.0,2.5,17.6,225.0,42.34,31.79
2018,11,3,8,15,765.0,48.5,2.7,18.35,270.0,45.82,34.82
2018,11,3,8,30,803.0,52.0,2.9,19.1,315.0,53.95,41.82
2018,11,3,8,45,829.0,54.0,3.1,19.8,356.5,56.77,44.09
2018,11,3,9,0,855.0,56.0,3.3,20.5,398.0,59.49,46.23
2018,11,3,9,15,873.0,58.5,3.35,21.25,435.5,62.35,48.44
2018,11,3,9,30,891.0,61.0,3.4,22.0,473.0,65.1,50.54
2018,11,3,9,45,903.0,62.5,3.5,22.7,504.0,66.95,51.85
2018,11,3,10,0,915.0,64.0,3.6,23.4,535.0,68.71,53.09
2018,11,3,10,15,924.0,65.5,3.7,24.1,560.0,70.32,54.2
2018,11,3,10,30,933.0,67.0,3.8,24.8,585.0,115.21,61.95
2018,11,3,10,45,938.0,67.5,3.85,25.45,602.0,173.41,94.69
2018,11,3,11,0,943.0,68.0,3.9,26.1,619.0,231.3,138.47
2018,11,3,11,15,937.5,71.0,4.0,26.55,626.0,288.09,186.94
2018,11,3,11,30,932.0,74.0,4.1,27.0,633.0,343.09,235.61
2018,11,3,11,45,921.0,78.0,4.15,27.5,631.5,395.04,281.84
2018,11,3,12,0,910.0,82.0,4.2,28.0,630.0,444.33,325.07
2018,11,3,12,15,913.0,81.0,4.2,28.25,626.0,492.68,366.56
2018,11,3,12,30,916.0,80.0,4.2,28.5,622.0,539.16,405.58
2018,11,3,12,45,787.5,112.5,4.2,28.7,571.0,546.95,415.04
2018,11,3,13,0,659.0,145.0,4.2,28.9,520.0,541.76,413.54
2018,11,3,13,15,520.0,175.0,4.15,28.95,464.0,508.25,390.22
2018,11,3,13,30,381.0,205.0,4.1,29.0,408.0,456.44,352.15
2018,11,3,13,45,319.5,203.0,4.0,29.0,367.0,431.12,333.98
2018,11,3,14,0,258.0,201.0,3.9,29.0,326.0,401.17,311.69
2018,11,3,14,15,435.5,151.5,3.8,28.85,345.0,510.95,398.8
2018,11,3,14,30,613.0,102.0,3.7,28.7,364.0,617.06,481.39
2018,11,3,14,45,439.0,119.0,3.6,28.55,297.5,506.53,398.04
2018,11,3,15,0,265.0,136.0,3.5,28.4,231.0,380.93,301.25
2018,11,3,15,15,147.5,106.5,3.5,28.4,158.0,239.68,190.45
2018,11,3,15,30,30.0,77.0,3.5,28.4,85.0,96.97,73.92
2018,11,3,15,45,22.0,60.0,2.6,26.65,65.5,73.66,55.25
2018,11,3,16,0,14.0,43.0,1.7,24.9,46.0,49.58,35.42
2018,11,3,16,15,47.5,37.5,1.65,23.6,43.5,87.16,66.47
2018,11,3,16,30,81.0,32.0,1.6,22.3,41.0,131.09,98.25
2018,11,3,16,45,48.5,19.0,1.55,21.0,23.5,80.14,18.92
2018,11,3,17,0,16.0,6.0,1.5,19.7,6.0,17.19,0.0
2018,11,3,17,15,8.0,3.0,1.45,19.25,3.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.15,11.1,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.1,11.3,2.0,0.0,0.0
2018,11,4,6,45,57.0,13.0,1.1,11.5,15.5,10.23,0.0
2018,11,4,7,0,88.0,23.0,1.1,11.7,29.0,17.37,3.0
2018,11,4,7,15,137.0,39.5,1.25,12.4,57.0,29.4,19.43
2018,11,4,7,30,186.0,56.0,1.4,13.1,85.0,41.29,30.74
2018,11,4,7,45,224.0,71.0,1.6,13.8,117.5,51.97,40.59
2018,11,4,8,0,262.0,86.0,1.8,14.5,150.0,62.48,50.07
2018,11,4,8,15,282.0,102.0,1.7,15.2,183.0,73.21,59.53
2018,11,4,8,30,302.0,118.0,1.6,15.9,216.0,83.67,68.54
2018,11,4,8,45,377.5,123.0,1.5,16.6,261.5,86.13,70.4
2018,11,4,9,0,453.0,128.0,1.4,17.3,307.0,89.97,73.38
2018,11,4,9,15,455.0,141.0,1.4,18.2,335.5,97.51,79.46
2018,11,4,9,30,457.0,154.0,1.4,19.1,364.0,104.82,85.24
2018,11,4,9,45,470.5,163.0,1.4,20.0,391.5,109.79,88.97
2018,11,4,10,0,484.0,172.0,1.4,20.9,419.0,114.7,92.6
2018,11,4,10,15,532.5,166.5,1.5,21.45,450.0,111.91,89.91
2018,11,4,10,30,581.0,161.0,1.6,22.0,481.0,140.83,93.22
2018,11,4,10,45,730.5,125.5,1.7,22.55,540.5,175.44,105.73
2018,11,4,11,0,880.0,90.0,1.8,23.1,600.0,229.16,140.29
2018,11,4,11,15,917.0,83.0,1.9,23.45,622.0,290.18,190.12
2018,11,4,11,30,954.0,76.0,2.0,23.8,644.0,348.81,240.11
2018,11,4,11,45,919.0,84.0,2.15,24.15,632.5,396.93,284.29
2018,11,4,12,0,884.0,92.0,2.3,24.5,621.0,440.01,323.54
2018,11,4,12,15,877.5,91.5,2.4,24.65,612.0,484.41,362.34
2018,11,4,12,30,871.0,91.0,2.5,24.8,603.0,526.32,398.25
2018,11,4,12,45,901.0,84.0,2.6,24.95,602.5,576.03,438.98
2018,11,4,13,0,931.0,77.0,2.7,25.1,602.0,627.24,480.04
2018,11,4,13,15,902.0,80.0,2.75,25.05,573.5,651.51,500.96
2018,11,4,13,30,873.0,83.0,2.8,25.0,545.0,676.45,521.82
2018,11,4,13,45,854.0,80.5,2.85,24.95,512.5,693.08,536.61
2018,11,4,14,0,835.0,78.0,2.9,24.9,480.0,705.5,547.82
2018,11,4,14,15,793.5,76.5,2.95,24.65,436.5,698.26,544.34
2018,11,4,14,30,752.0,75.0,3.0,24.4,393.0,686.04,537.36
2018,11,4,14,45,756.5,67.5,3.0,24.1,361.5,698.02,547.89
2018,11,4,15,0,761.0,60.0,3.0,23.8,330.0,706.78,555.75
2018,11,4,15,15,650.5,65.5,3.0,23.8,275.5,641.02,507.81
2018,11,4,15,30,540.0,71.0,3.0,23.8,221.0,566.49,452.2
2018,11,4,15,45,458.5,64.5,2.8,22.45,176.0,496.72,399.8
2018,11,4,16,0,377.0,58.0,2.6,21.1,131.0,419.44,338.96
2018,11,4,16,15,324.0,46.0,2.4,20.0,96.5,364.28,292.2
2018,11,4,16,30,271.0,34.0,2.2,18.9,62.0,310.78,238.27
2018,11,4,16,45,174.0,21.5,2.05,17.8,36.0,199.7,28.09
2018,11,4,17,0,77.0,9.0,1.9,16.7,10.0,66.85,0.0
2018,11,4,17,15,38.5,4.5,2.0,16.15,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,6,45,155.0,11.0,1.65,12.25,20.5,8.65,0.0
2018,11,5,7,0,310.0,22.0,1.7,12.7,41.0,18.35,1.57
2018,11,5,7,15,436.0,28.5,1.9,13.35,81.0,26.01,16.3
2018,11,5,7,30,562.0,35.0,2.1,14.0,121.0,32.3,22.7
2018,11,5,7,45,628.0,39.5,2.35,14.7,165.5,36.67,26.89
2018,11,5,8,0,694.0,44.0,2.6,15.4,210.0,41.15,31.0
2018,11,5,8,15,735.5,46.5,2.75,16.1,254.0,43.83,33.39
2018,11,5,8,30,777.0,49.0,2.9,16.8,298.0,51.2,39.81
2018,11,5,8,45,805.5,51.0,3.05,17.55,339.0,54.03,42.12
2018,11,5,9,0,834.0,53.0,3.2,18.3,380.0,56.79,44.32
2018,11,5,9,15,850.5,56.0,3.35,18.95,416.5,59.98,46.88
2018,11,5,9,30,867.0,59.0,3.5,19.6,453.0,63.06,49.31
2018,11,5,9,45,876.0,62.5,3.65,20.3,483.5,66.23,51.79
2018,11,5,10,0,885.0,66.0,3.8,21.0,514.0,69.26,54.13
2018,11,5,10,15,895.5,67.0,3.9,21.55,539.0,70.54,55.0
2018,11,5,10,30,906.0,68.0,4.0,22.1,564.0,109.98,60.84
2018,11,5,10,45,913.0,69.0,4.05,22.7,581.5,167.08,92.27
2018,11,5,11,0,920.0,70.0,4.1,23.3,599.0,224.15,135.32
2018,11,5,11,15,924.0,70.0,4.1,23.6,608.5,279.46,182.58
2018,11,5,11,30,928.0,70.0,4.1,23.9,618.0,333.89,231.08
2018,11,5,11,45,929.5,70.0,4.1,24.25,620.5,386.35,278.19
2018,11,5,12,0,931.0,70.0,4.1,24.6,623.0,437.22,323.34
2018,11,5,12,15,929.5,70.0,4.15,24.75,617.0,484.97,365.41
2018,11,5,12,30,928.0,70.0,4.2,24.9,611.0,530.45,404.71
2018,11,5,12,45,924.0,69.5,4.2,25.05,597.5,571.64,439.76
2018,11,5,13,0,920.0,69.0,4.2,25.2,584.0,610.0,471.83
2018,11,5,13,15,913.0,68.0,4.15,25.15,563.0,643.02,499.53
2018,11,5,13,30,906.0,67.0,4.1,25.1,542.0,672.72,524.25
2018,11,5,13,45,895.5,66.0,4.05,25.1,514.5,696.65,544.23
2018,11,5,14,0,885.0,65.0,4.0,25.1,487.0,716.97,560.15
2018,11,5,14,15,868.5,63.0,3.95,24.95,452.5,728.04,569.35
2018,11,5,14,30,852.0,61.0,3.9,24.8,418.0,735.23,575.83
2018,11,5,14,45,829.0,59.0,3.8,24.65,379.0,733.62,575.69
2018,11,5,15,0,806.0,57.0,3.7,24.5,340.0,736.16,578.42
2018,11,5,15,15,771.0,54.0,3.7,24.5,296.0,716.21,564.29
2018,11,5,15,30,736.0,51.0,3.7,24.5,252.0,692.48,546.6
2018,11,5,15,45,682.0,46.5,2.9,23.25,206.5,647.86,511.63
2018,11,5,16,0,628.0,42.0,2.1,22.0,161.0,600.01,471.57
2018,11,5,16,15,531.0,36.5,1.95,20.7,117.5,513.16,401.92
2018,11,5,16,30,434.0,31.0,1.8,19.4,74.0,437.66,326.9
2018,11,5,16,45,269.5,20.5,1.65,18.15,42.5,271.27,0.0
2018,11,5,17,0,105.0,10.0,1.5,16.9,11.0,89.08,0.0
2018,11,5,17,15,52.5,5.0,1.5,16.4,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.35,9.4,20.5,9.05,0.0
2018,11,6,7,0,313.0,23.0,1.3,9.7,41.0,19.27,0.0
2018,11,6,7,15,445.5,30.5,1.5,10.65,82.5,25.63,16.04
2018,11,6,7,30,578.0,38.0,1.7,11.6,124.0,35.05,25.32
2018,11,6,7,45,645.5,43.0,1.95,12.55,170.0,39.78,29.89
2018,11,6,8,0,713.0,48.0,2.2,13.5,216.0,44.62,34.35
2018,11,6,8,15,755.5,51.5,2.4,14.1,261.5,48.04,37.43
2018,11,6,8,30,798.0,55.0,2.6,14.7,307.0,51.51,40.43
2018,11,6,8,45,826.0,57.5,2.75,15.3,349.0,54.01,42.51
2018,11,6,9,0,854.0,60.0,2.9,15.9,391.0,62.01,49.38
2018,11,6,9,15,872.0,62.5,2.95,16.5,428.5,64.85,51.64
2018,11,6,9,30,890.0,65.0,3.0,17.1,466.0,67.58,53.78
2018,11,6,9,45,902.0,67.0,3.0,17.7,497.0,69.75,55.42
2018,11,6,10,0,914.0,69.0,3.0,18.3,528.0,71.83,56.97
2018,11,6,10,15,923.5,70.0,3.0,18.9,553.0,73.1,57.82
2018,11,6,10,30,933.0,71.0,3.0,19.5,578.0,111.61,63.01
2018,11,6,10,45,939.5,72.0,3.0,20.1,595.5,170.24,94.87
2018,11,6,11,0,946.0,73.0,3.0,20.7,613.0,228.76,138.94
2018,11,6,11,15,949.5,73.0,3.0,21.2,622.5,285.45,187.31
2018,11,6,11,30,953.0,73.0,3.0,21.7,632.0,341.16,236.85
2018,11,6,11,45,953.0,72.5,3.05,22.25,633.0,394.04,284.34
2018,11,6,12,0,953.0,72.0,3.1,22.8,634.0,445.11,329.58
2018,11,6,12,15,948.0,73.0,3.15,23.15,627.0,493.32,371.82
2018,11,6,12,30,943.0,74.0,3.2,23.5,620.0,538.95,410.9
2018,11,6,12,45,935.0,74.5,3.25,23.85,605.0,579.76,445.33
2018,11,6,13,0,927.0,75.0,3.3,24.2,590.0,617.43,476.5
2018,11,6,13,15,918.5,74.0,3.25,24.35,568.5,650.0,503.27
2018,11,6,13,30,910.0,73.0,3.2,24.5,547.0,679.13,526.94
2018,11,6,13,45,898.5,71.0,3.2,24.65,518.0,701.61,545.55
2018,11,6,14,0,887.0,69.0,3.2,24.8,489.0,720.34,560.33
2018,11,6,14,15,870.5,67.0,3.1,24.75,454.0,731.67,569.13
2018,11,6,14,30,854.0,65.0,3.0,24.7,419.0,746.46,580.45
2018,11,6,14,45,830.5,62.0,2.9,24.65,379.0,743.73,579.08
2018,11,6,15,0,807.0,59.0,2.8,24.6,339.0,736.95,574.7
2018,11,6,15,15,770.5,56.0,2.8,24.6,295.0,715.91,559.97
2018,11,6,15,30,734.0,53.0,2.8,24.6,251.0,690.98,541.56
2018,11,6,15,45,680.0,48.5,2.0,22.95,205.5,646.38,506.56
2018,11,6,16,0,626.0,44.0,1.2,21.3,160.0,598.27,465.64
2018,11,6,16,15,533.0,37.5,1.25,20.45,116.5,513.39,398.4
2018,11,6,16,30,440.0,31.0,1.3,19.6,73.0,440.89,323.46
2018,11,6,16,45,272.0,20.0,1.3,18.8,41.5,269.82,0.0
2018,11,6,17,0,104.0,9.0,1.3,18.0,10.0,87.24,0.0
2018,11,6,17,15,52.0,4.5,1.35,17.55,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,7,6,45,151.0,10.5,0.65,11.65,19.0,8.26,0.0
2018,11,7,7,0,302.0,21.0,0.7,11.7,38.0,17.55,0.0
2018,11,7,7,15,432.5,28.5,0.85,12.3,78.0,26.04,16.08
2018,11,7,7,30,563.0,36.0,1.0,12.9,118.0,33.2,23.53
2018,11,7,7,45,631.0,41.0,1.15,13.5,163.0,37.95,28.15
2018,11,7,8,0,699.0,46.0,1.3,14.1,208.0,42.82,32.66
2018,11,7,8,15,741.5,49.5,1.45,14.8,253.0,46.26,35.74
2018,11,7,8,30,784.0,53.0,1.6,15.5,298.0,49.74,38.74
2018,11,7,8,45,812.0,55.5,1.75,16.15,339.5,52.25,40.82
2018,11,7,9,0,840.0,58.0,1.9,16.8,381.0,60.27,47.69
2018,11,7,9,15,858.5,60.0,2.05,17.5,417.5,62.77,49.63
2018,11,7,9,30,877.0,62.0,2.2,18.2,454.0,65.18,51.46
2018,11,7,9,45,889.5,63.5,2.35,18.85,484.5,67.03,52.82
2018,11,7,10,0,902.0,65.0,2.5,19.5,515.0,68.79,54.09
2018,11,7,10,15,911.5,66.5,2.6,20.0,539.5,70.42,55.28
2018,11,7,10,30,921.0,68.0,2.7,20.5,564.0,106.66,59.98
2018,11,7,10,45,927.5,68.0,2.8,21.05,581.0,163.69,90.04
2018,11,7,11,0,934.0,68.0,2.9,21.6,598.0,220.54,132.43
2018,11,7,11,15,937.0,69.0,2.95,22.0,608.0,276.99,180.42
2018,11,7,11,30,940.0,70.0,3.0,22.4,618.0,332.48,229.71
2018,11,7,11,45,941.0,70.0,3.1,22.75,619.5,385.28,277.23
2018,11,7,12,0,942.0,70.0,3.2,23.1,621.0,436.41,322.79
2018,11,7,12,15,940.0,69.5,3.2,23.3,614.5,483.91,364.63
2018,11,7,12,30,938.0,69.0,3.2,23.5,608.0,529.04,403.55
2018,11,7,12,45,933.5,68.0,3.25,23.75,594.0,569.8,438.23
2018,11,7,13,0,929.0,67.0,3.3,24.0,580.0,607.63,469.85
2018,11,7,13,15,921.5,66.0,3.3,24.05,558.5,640.57,497.38
2018,11,7,13,30,914.0,65.0,3.3,24.1,537.0,670.15,521.9
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,693.02,541.11
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,712.16,556.34
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,723.58,565.92
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,731.13,572.77
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,728.63,572.29
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,730.18,574.6
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,710.07,560.23
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,686.23,542.27
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,643.51,508.45
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,597.56,469.37
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,516.34,403.2
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,432.33,315.43
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,274.18,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,93.89,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,9.05,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,17.5,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,29.4,18.81
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,39.73,29.5
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,46.5,36.05
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,53.34,42.42
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,57.6,46.26
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,61.91,50.01
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,63.88,51.57
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,71.36,57.95
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,73.02,59.11
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,74.73,60.29
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,75.69,60.82
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,76.72,61.41
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,78.24,62.48
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,113.53,67.09
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,173.14,98.82
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,232.69,143.36
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,290.47,192.61
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,347.3,243.28
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,400.44,291.67
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,450.99,337.22
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,500.22,380.38
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,547.54,420.93
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,591.33,457.94
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,635.26,494.13
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,668.32,521.41
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,697.73,545.36
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,724.52,566.48
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,741.92,580.44
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,750.2,586.81
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,754.05,589.98
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,744.92,583.4
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,731.16,573.26
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,711.02,559.06
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,681.09,536.77
