Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,21,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,15.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,13.45,2.0,1.57,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.02,0.0
2018,11,29,7,45,0.0,5.5,6.0,13.55,5.5,4.16,0.0
2018,11,29,8,0,0.0,7.0,6.1,13.6,7.0,5.3,0.0
2018,11,29,8,15,0.0,8.5,6.1,13.65,8.5,6.44,0.08
2018,11,29,8,30,0.0,10.0,6.1,13.7,10.0,7.58,1.14
2018,11,29,8,45,11.5,28.0,6.15,13.75,31.5,22.18,14.28
2018,11,29,9,0,23.0,46.0,6.2,13.8,53.0,36.15,26.82
2018,11,29,9,15,40.0,65.0,6.1,13.8,79.0,50.06,39.25
2018,11,29,9,30,57.0,84.0,6.0,13.8,105.0,61.83,49.69
2018,11,29,9,45,49.5,112.5,5.9,13.85,132.0,82.14,67.62
2018,11,29,10,0,42.0,141.0,5.8,13.9,159.0,99.75,83.03
2018,11,29,10,15,21.0,106.0,5.75,13.9,115.0,78.15,63.85
2018,11,29,10,30,0.0,71.0,5.7,13.9,71.0,54.5,42.86
2018,11,29,10,45,32.5,97.0,5.6,13.9,113.0,74.57,56.88
2018,11,29,11,0,65.0,123.0,5.5,13.9,155.0,97.83,74.5
2018,11,29,11,15,55.5,135.5,5.45,13.95,163.0,110.92,85.68
2018,11,29,11,30,46.0,148.0,5.4,14.0,171.0,122.19,95.65
2018,11,29,11,45,50.5,167.5,5.4,14.1,193.0,141.87,112.18
2018,11,29,12,0,55.0,187.0,5.4,14.2,215.0,162.88,129.87
2018,11,29,12,15,66.0,200.0,5.3,14.25,233.5,182.75,146.54
2018,11,29,12,30,77.0,213.0,5.2,14.3,252.0,204.53,164.89
2018,11,29,12,45,65.0,178.5,5.15,14.4,211.0,176.67,142.52
2018,11,29,13,0,53.0,144.0,5.1,14.5,170.0,145.84,117.44
2018,11,29,13,15,34.5,102.0,4.95,14.5,118.5,102.63,81.61
2018,11,29,13,30,16.0,60.0,4.8,14.5,67.0,57.68,43.71
2018,11,29,13,45,65.0,99.0,4.7,14.5,125.5,132.79,108.14
2018,11,29,14,0,114.0,138.0,4.6,14.5,184.0,208.97,172.84
2018,11,29,14,15,168.5,126.0,4.35,14.4,188.0,239.72,199.99
2018,11,29,14,30,223.0,114.0,4.1,14.3,192.0,286.66,240.36
2018,11,29,14,45,176.5,87.0,3.8,14.2,144.5,230.31,193.48
2018,11,29,15,0,130.0,60.0,3.5,14.1,97.0,169.5,142.17
2018,11,29,15,15,109.0,52.5,3.5,14.1,80.5,149.52,124.85
2018,11,29,15,30,88.0,45.0,3.5,14.1,64.0,128.61,106.26
2018,11,29,15,45,52.0,29.0,2.8,13.55,39.5,71.06,56.25
2018,11,29,16,0,16.0,13.0,2.1,13.0,15.0,25.68,16.37
2018,11,29,16,15,54.0,13.0,2.05,12.75,16.5,81.48,58.54
2018,11,29,16,30,92.0,13.0,2.0,12.5,18.0,106.7,0.0
2018,11,29,16,45,46.0,6.5,2.0,12.25,9.0,38.69,0.0
2018,11,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,30,6,45,9.5,0.5,1.65,8.3,0.5,0.0,0.0
2018,11,30,7,0,19.0,1.0,1.6,8.3,1.0,0.0,0.0
2018,11,30,7,15,25.0,12.0,1.85,8.95,13.0,9.44,0.0
2018,11,30,7,30,31.0,23.0,2.1,9.6,25.0,17.42,4.57
2018,11,30,7,45,40.0,39.5,2.3,10.3,44.0,29.14,19.37
2018,11,30,8,0,49.0,56.0,2.5,11.0,63.0,40.78,30.49
2018,11,30,8,15,69.5,72.5,2.7,11.35,86.5,51.96,40.89
2018,11,30,8,30,90.0,89.0,2.9,11.7,110.0,63.11,51.12
2018,11,30,8,45,160.5,102.0,3.1,12.1,147.5,72.63,59.71
2018,11,30,9,0,231.0,115.0,3.3,12.5,185.0,80.68,66.85
2018,11,30,9,15,361.0,113.0,3.3,12.85,237.5,79.87,66.01
2018,11,30,9,30,491.0,111.0,3.3,13.2,290.0,80.21,66.14
2018,11,30,9,45,645.5,92.0,3.3,13.55,348.0,71.24,58.01
2018,11,30,10,0,800.0,73.0,3.3,13.9,406.0,65.26,52.55
2018,11,30,10,15,788.5,80.0,3.3,14.15,424.0,70.07,56.67
2018,11,30,10,30,777.0,87.0,3.3,14.4,442.0,74.77,60.67
2018,11,30,10,45,807.0,84.5,3.3,14.7,465.5,107.29,64.24
2018,11,30,11,0,837.0,82.0,3.3,15.0,489.0,157.96,91.9
2018,11,30,11,15,856.0,79.5,3.3,15.15,503.5,209.09,130.75
2018,11,30,11,30,875.0,77.0,3.3,15.3,518.0,264.12,178.0
2018,11,30,11,45,874.5,77.5,3.3,15.45,520.5,312.79,222.97
2018,11,30,12,0,874.0,78.0,3.3,15.6,523.0,358.77,266.16
2018,11,30,12,15,874.0,77.0,3.35,15.6,518.5,404.14,308.6
2018,11,30,12,30,874.0,76.0,3.4,15.6,514.0,446.43,347.86
2018,11,30,12,45,872.0,74.0,3.4,15.65,502.0,484.71,383.04
2018,11,30,13,0,870.0,72.0,3.4,15.7,490.0,520.5,415.42
2018,11,30,13,15,861.5,71.0,3.35,15.65,471.0,551.18,443.13
2018,11,30,13,30,853.0,70.0,3.3,15.6,452.0,582.77,470.79
2018,11,30,13,45,840.0,67.5,3.25,15.55,426.0,603.41,489.55
2018,11,30,14,0,827.0,65.0,3.2,15.5,400.0,620.42,505.12
2018,11,30,14,15,807.5,63.0,3.1,15.35,368.5,630.1,514.63
2018,11,30,14,30,788.0,61.0,3.0,15.2,337.0,635.95,520.78
2018,11,30,14,45,758.5,58.5,2.9,15.05,300.5,630.39,516.88
2018,11,30,15,0,729.0,56.0,2.8,14.9,264.0,620.86,509.38
2018,11,30,15,15,684.0,52.0,2.8,14.9,224.0,594.41,488.11
2018,11,30,15,30,639.0,48.0,2.8,14.9,184.0,564.06,462.51
2018,11,30,15,45,568.5,42.5,2.15,13.75,143.5,517.51,422.02
2018,11,30,16,0,498.0,37.0,1.5,12.6,103.0,462.04,371.0
2018,11,30,16,15,369.5,28.5,1.45,12.0,67.5,358.64,267.09
2018,11,30,16,30,241.0,20.0,1.4,11.4,32.0,230.19,0.0
2018,11,30,16,45,120.5,10.0,1.35,10.8,16.0,95.63,0.0
2018,11,30,17,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.0,2.7,10.65,0.0,0.0,0.0
2018,12,1,7,0,1.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,1,7,15,1.0,2.0,2.75,10.9,2.0,1.57,0.0
2018,12,1,7,30,1.0,4.0,2.9,11.2,4.0,3.03,0.0
2018,12,1,7,45,0.5,7.0,3.05,11.55,7.0,5.3,0.0
2018,12,1,8,0,0.0,10.0,3.2,11.9,10.0,7.58,1.04
2018,12,1,8,15,51.0,19.5,3.15,12.0,31.0,15.16,7.93
2018,12,1,8,30,102.0,29.0,3.1,12.1,52.0,21.4,13.65
2018,12,1,8,45,51.0,27.0,3.05,12.25,38.5,20.53,12.92
2018,12,1,9,0,0.0,25.0,3.0,12.4,25.0,19.03,11.58
2018,12,1,9,15,0.0,40.0,3.2,12.55,40.0,30.54,21.95
2018,12,1,9,30,0.0,55.0,3.4,12.7,55.0,42.1,32.28
2018,12,1,9,45,0.5,66.5,3.65,12.85,66.5,51.0,40.17
2018,12,1,10,0,1.0,78.0,3.9,13.0,78.0,59.85,47.95
2018,12,1,10,15,76.5,116.5,4.05,13.1,151.0,83.15,68.51
2018,12,1,10,30,152.0,155.0,4.2,13.2,224.0,107.57,89.87
2018,12,1,10,45,401.5,140.0,4.4,13.3,332.0,113.49,80.75
2018,12,1,11,0,651.0,125.0,4.6,13.4,440.0,161.59,103.65
2018,12,1,11,15,606.0,135.5,4.65,13.55,433.5,203.42,138.17
2018,12,1,11,30,561.0,146.0,4.7,13.7,427.0,236.52,169.42
2018,12,1,11,45,373.0,142.5,4.8,13.8,330.0,217.85,164.24
2018,12,1,12,0,185.0,139.0,4.9,13.9,233.0,174.21,136.05
2018,12,1,12,15,484.5,119.0,4.9,13.95,361.5,292.73,229.73
2018,12,1,12,30,784.0,99.0,4.9,14.0,490.0,428.49,338.99
2018,12,1,12,45,589.0,130.5,4.9,14.05,420.5,406.03,326.74
2018,12,1,13,0,394.0,162.0,4.9,14.1,351.0,360.76,293.81
2018,12,1,13,15,262.5,160.0,4.8,14.05,283.5,297.46,244.23
2018,12,1,13,30,131.0,158.0,4.7,14.0,216.0,222.99,183.28
2018,12,1,13,45,325.0,138.0,4.65,13.95,271.5,341.47,284.16
2018,12,1,14,0,519.0,118.0,4.6,13.9,327.0,473.94,394.52
2018,12,1,14,15,386.5,121.0,4.5,13.75,270.0,408.18,341.15
2018,12,1,14,30,254.0,124.0,4.4,13.6,213.0,318.7,267.54
2018,12,1,14,45,314.0,107.0,4.3,13.45,204.5,368.43,310.37
2018,12,1,15,0,374.0,90.0,4.2,13.3,196.0,401.75,339.11
2018,12,1,15,15,461.0,74.0,4.2,13.3,185.0,460.52,387.82
2018,12,1,15,30,548.0,58.0,4.2,13.3,174.0,514.13,429.84
2018,12,1,15,45,457.5,51.5,3.55,12.5,133.5,444.12,369.52
2018,12,1,16,0,367.0,45.0,2.9,11.7,93.0,370.52,303.85
2018,12,1,16,15,258.0,34.0,2.7,11.3,61.5,282.85,212.27
2018,12,1,16,30,149.0,23.0,2.5,10.9,30.0,168.42,0.0
2018,12,1,16,45,74.5,11.5,2.3,10.45,15.0,63.2,0.0
2018,12,1,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.55,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.7,5.5,2.0,0.0,0.0
2018,12,2,7,15,160.0,13.5,0.65,5.9,22.5,10.62,0.0
2018,12,2,7,30,293.0,24.0,0.6,6.3,43.0,20.02,3.43
2018,12,2,7,45,430.0,31.0,0.6,6.65,82.0,25.97,16.76
2018,12,2,8,0,567.0,38.0,0.6,7.0,121.0,34.99,25.8
2018,12,2,8,15,631.5,42.0,0.55,7.45,162.0,38.82,29.68
2018,12,2,8,30,696.0,46.0,0.5,7.9,203.0,42.78,33.5
2018,12,2,8,45,737.5,49.0,0.4,8.4,243.0,45.77,36.3
2018,12,2,9,0,779.0,52.0,0.3,8.9,283.0,48.81,39.04
2018,12,2,9,15,803.5,55.0,0.4,9.3,319.0,51.64,41.52
2018,12,2,9,30,828.0,58.0,0.5,9.7,355.0,54.45,43.92
2018,12,2,9,45,844.0,60.5,0.6,10.15,385.5,56.71,45.81
2018,12,2,10,0,860.0,63.0,0.7,10.6,416.0,64.75,52.84
2018,12,2,10,15,873.0,64.5,0.75,10.85,441.0,66.52,54.27
2018,12,2,10,30,886.0,66.0,0.8,11.1,466.0,68.22,55.64
2018,12,2,10,45,894.5,66.5,0.85,11.35,484.0,100.55,59.25
2018,12,2,11,0,903.0,67.0,0.9,11.6,502.0,154.48,87.77
2018,12,2,11,15,908.5,67.5,0.95,11.95,513.0,207.87,128.02
2018,12,2,11,30,914.0,68.0,1.0,12.3,524.0,260.67,173.53
2018,12,2,11,45,915.5,68.0,1.1,12.6,527.0,311.18,219.68
2018,12,2,12,0,917.0,68.0,1.2,12.9,530.0,360.23,265.09
2018,12,2,12,15,916.0,67.5,1.25,13.05,525.5,406.27,307.71
2018,12,2,12,30,915.0,67.0,1.3,13.2,521.0,450.23,347.81
2018,12,2,12,45,910.5,66.0,1.4,13.35,509.0,489.84,383.86
2018,12,2,13,0,906.0,65.0,1.5,13.5,497.0,526.72,416.96
2018,12,2,13,15,896.0,64.5,1.45,13.45,477.5,558.35,444.8
2018,12,2,13,30,886.0,64.0,1.4,13.4,458.0,586.7,469.38
2018,12,2,13,45,871.5,62.5,1.4,13.35,431.5,607.88,488.33
2018,12,2,14,0,857.0,61.0,1.4,13.3,405.0,625.41,504.1
2018,12,2,14,15,815.5,62.0,1.3,13.05,368.5,630.2,509.16
2018,12,2,14,30,774.0,63.0,1.2,12.8,332.0,624.92,506.37
2018,12,2,14,45,602.0,75.0,1.1,12.55,270.5,540.58,441.85
2018,12,2,15,0,430.0,87.0,1.0,12.3,209.0,437.35,361.07
2018,12,2,15,15,394.0,76.5,1.0,12.3,175.5,408.5,338.73
2018,12,2,15,30,358.0,66.0,1.0,12.3,142.0,377.24,312.63
2018,12,2,15,45,300.5,55.5,0.9,11.4,109.5,328.27,271.17
2018,12,2,16,0,243.0,45.0,0.8,10.5,77.0,278.42,226.64
2018,12,2,16,15,177.0,31.5,0.9,10.05,50.0,217.77,161.7
2018,12,2,16,30,111.0,18.0,1.0,9.6,23.0,130.9,0.0
2018,12,2,16,45,55.5,9.0,1.05,9.15,11.5,47.35,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.3,3.05,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,12,3,7,15,81.0,13.0,1.45,3.9,16.5,10.23,0.0
2018,12,3,7,30,138.0,23.0,1.6,4.7,31.0,17.43,0.63
2018,12,3,7,45,206.5,34.5,1.75,5.45,58.5,26.11,16.78
2018,12,3,8,0,275.0,46.0,1.9,6.2,86.0,34.76,25.58
2018,12,3,8,15,282.5,61.0,1.9,6.8,113.5,45.31,35.55
2018,12,3,8,30,290.0,76.0,1.9,7.4,141.0,55.54,45.08
2018,12,3,8,45,361.0,83.5,1.95,8.05,179.5,61.16,50.25
2018,12,3,9,0,432.0,91.0,2.0,8.7,218.0,66.84,55.33
2018,12,3,9,15,456.5,100.5,2.05,9.4,249.5,73.22,60.92
2018,12,3,9,30,481.0,110.0,2.1,10.1,281.0,79.48,66.31
2018,12,3,9,45,660.5,87.5,2.1,10.8,344.5,68.46,56.18
2018,12,3,10,0,840.0,65.0,2.1,11.5,408.0,60.05,48.44
2018,12,3,10,15,837.0,69.0,2.15,11.7,428.0,62.95,50.92
2018,12,3,10,30,834.0,73.0,2.2,11.9,448.0,65.77,53.3
2018,12,3,10,45,811.5,81.0,2.2,12.1,457.5,98.51,60.41
2018,12,3,11,0,789.0,89.0,2.2,12.3,467.0,151.45,90.33
2018,12,3,11,15,740.0,102.0,2.25,12.45,462.5,196.64,126.64
2018,12,3,11,30,691.0,115.0,2.3,12.6,458.0,241.02,167.36
2018,12,3,11,45,611.5,136.0,2.3,12.75,441.0,277.99,204.45
2018,12,3,12,0,532.0,157.0,2.3,12.9,424.0,301.97,230.38
2018,12,3,12,15,578.0,142.5,2.3,13.0,430.5,343.64,266.9
2018,12,3,12,30,624.0,128.0,2.3,13.1,437.0,383.19,301.78
2018,12,3,12,45,598.5,132.5,2.3,13.15,423.0,408.69,325.93
2018,12,3,13,0,573.0,137.0,2.3,13.2,409.0,430.45,346.39
2018,12,3,13,15,695.5,107.0,2.25,13.25,424.5,496.0,400.71
2018,12,3,13,30,818.0,77.0,2.2,13.3,440.0,563.59,456.11
2018,12,3,13,45,649.0,102.0,2.15,13.35,379.5,520.53,424.02
2018,12,3,14,0,480.0,127.0,2.1,13.4,319.0,456.06,374.43
2018,12,3,14,15,376.0,128.0,1.9,13.15,271.0,406.69,335.99
2018,12,3,14,30,272.0,129.0,1.7,12.9,223.0,335.7,279.07
2018,12,3,14,45,140.5,105.0,1.55,12.7,153.5,211.0,176.05
2018,12,3,15,0,9.0,81.0,1.4,12.5,84.0,73.43,57.68
2018,12,3,15,15,89.0,69.0,1.4,12.5,88.5,142.17,118.47
2018,12,3,15,30,169.0,57.0,1.4,12.5,93.0,205.4,172.49
2018,12,3,15,45,105.0,44.0,1.4,11.45,64.5,145.55,120.25
2018,12,3,16,0,41.0,31.0,1.4,10.4,36.0,69.98,54.27
2018,12,3,16,15,30.5,20.0,1.45,10.05,23.0,50.3,33.73
2018,12,3,16,30,20.0,9.0,1.5,9.7,10.0,25.27,0.0
2018,12,3,16,45,10.0,4.5,1.5,9.35,5.0,10.78,0.0
2018,12,3,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.45,7.2,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,2.6,7.5,9.0,6.83,0.0
2018,12,4,7,45,0.0,15.5,2.8,7.8,15.5,11.78,4.31
2018,12,4,8,0,0.0,22.0,3.0,8.1,22.0,16.75,9.28
2018,12,4,8,15,0.0,29.0,3.0,8.6,29.0,22.11,14.35
2018,12,4,8,30,0.0,36.0,3.0,9.1,36.0,27.48,19.36
2018,12,4,8,45,0.0,45.5,3.0,9.55,45.5,34.79,26.06
2018,12,4,9,0,0.0,55.0,3.0,10.0,55.0,42.11,32.71
2018,12,4,9,15,3.5,79.5,3.05,10.6,80.5,59.95,48.73
2018,12,4,9,30,7.0,104.0,3.1,11.2,106.0,76.88,63.73
2018,12,4,9,45,8.5,106.5,3.15,11.8,109.5,79.11,65.47
2018,12,4,10,0,10.0,109.0,3.2,12.4,113.0,81.25,67.12
2018,12,4,10,15,5.0,103.5,3.2,12.8,105.5,77.81,63.86
2018,12,4,10,30,0.0,98.0,3.2,13.2,98.0,74.17,60.47
2018,12,4,10,45,0.0,103.5,3.2,13.6,103.5,78.27,60.98
2018,12,4,11,0,0.0,109.0,3.2,14.0,109.0,82.52,64.39
2018,12,4,11,15,0.0,112.0,3.15,14.25,112.0,85.03,66.37
2018,12,4,11,30,0.0,115.0,3.1,14.5,115.0,87.54,68.38
2018,12,4,11,45,1.5,123.5,3.05,14.7,124.0,94.57,74.12
2018,12,4,12,0,3.0,132.0,3.0,14.9,133.0,101.94,80.16
2018,12,4,12,15,6.0,148.0,2.75,14.9,150.5,115.99,91.81
2018,12,4,12,30,9.0,164.0,2.5,14.9,168.0,130.93,104.19
2018,12,4,12,45,8.0,159.0,2.2,14.9,162.5,128.03,101.86
2018,12,4,13,0,7.0,154.0,1.9,14.9,157.0,124.94,99.41
2018,12,4,13,15,5.0,147.0,1.75,14.75,149.0,119.49,95.06
2018,12,4,13,30,3.0,140.0,1.6,14.6,141.0,113.8,90.49
2018,12,4,13,45,2.0,121.0,1.45,14.45,121.5,97.82,77.32
2018,12,4,14,0,1.0,102.0,1.3,14.3,102.0,81.45,63.73
2018,12,4,14,15,0.5,92.0,1.35,13.85,92.0,73.12,56.91
2018,12,4,14,30,0.0,82.0,1.4,13.4,82.0,64.66,49.89
2018,12,4,14,45,0.0,69.5,1.5,13.0,69.5,54.12,41.01
2018,12,4,15,0,0.0,57.0,1.6,12.6,57.0,43.67,32.09
2018,12,4,15,15,0.0,48.5,1.6,12.6,48.5,37.11,26.39
2018,12,4,15,30,0.0,40.0,1.6,12.6,40.0,30.57,20.63
2018,12,4,15,45,0.0,32.0,1.6,11.7,32.0,24.42,15.22
2018,12,4,16,0,0.0,24.0,1.6,10.8,24.0,18.29,9.72
2018,12,4,16,15,10.0,16.5,1.6,10.45,17.0,20.33,10.18
2018,12,4,16,30,20.0,9.0,1.6,10.1,10.0,25.25,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.75,5.0,10.77,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,5,7,15,25.0,4.0,2.05,9.25,5.5,3.15,0.0
2018,12,5,7,30,50.0,8.0,2.1,9.4,11.0,6.15,0.0
2018,12,5,7,45,87.5,12.5,2.2,9.55,22.5,9.64,2.38
2018,12,5,8,0,125.0,17.0,2.3,9.7,34.0,13.13,5.98
2018,12,5,8,15,62.5,17.0,2.35,9.95,25.5,12.71,5.8
2018,12,5,8,30,0.0,17.0,2.4,10.2,17.0,12.91,6.07
2018,12,5,8,45,0.0,19.5,2.45,10.4,19.5,14.82,7.85
2018,12,5,9,0,0.0,22.0,2.5,10.6,22.0,16.74,9.61
2018,12,5,9,15,15.0,56.5,2.5,11.0,62.0,43.64,33.97
2018,12,5,9,30,30.0,91.0,2.5,11.4,102.0,67.46,55.28
2018,12,5,9,45,41.0,121.0,2.5,11.8,137.0,86.85,72.37
2018,12,5,10,0,52.0,151.0,2.5,12.2,172.0,105.14,88.31
2018,12,5,10,15,36.5,156.0,2.45,12.6,171.0,108.42,90.89
2018,12,5,10,30,21.0,161.0,2.4,13.0,170.0,115.51,96.83
2018,12,5,10,45,35.5,169.0,2.4,13.35,185.5,119.11,94.56
2018,12,5,11,0,50.0,177.0,2.4,13.7,201.0,130.62,102.6
2018,12,5,11,15,141.0,192.0,2.35,13.95,261.0,159.87,122.29
2018,12,5,11,30,232.0,207.0,2.3,14.2,321.0,202.19,153.38
2018,12,5,11,45,232.0,204.0,2.2,14.45,319.0,218.67,167.98
2018,12,5,12,0,232.0,201.0,2.1,14.7,317.0,234.45,182.33
2018,12,5,12,15,145.5,202.0,2.0,14.8,274.5,216.42,171.11
2018,12,5,12,30,59.0,203.0,1.9,14.9,232.0,187.36,149.58
2018,12,5,12,45,58.0,194.0,1.8,15.0,222.0,185.54,148.61
2018,12,5,13,0,57.0,185.0,1.7,15.1,212.0,183.06,147.0
2018,12,5,13,15,67.5,181.5,1.6,15.0,212.0,191.25,154.25
2018,12,5,13,30,78.0,178.0,1.5,14.9,212.0,200.25,162.19
2018,12,5,13,45,113.5,168.0,1.45,14.8,214.5,230.16,187.58
2018,12,5,14,0,149.0,158.0,1.4,14.7,217.0,250.72,205.43
2018,12,5,14,15,93.5,128.0,1.35,14.5,164.0,190.55,156.19
2018,12,5,14,30,38.0,98.0,1.3,14.3,111.0,113.36,91.6
2018,12,5,14,45,118.5,96.5,1.2,14.1,131.0,184.83,153.63
2018,12,5,15,0,199.0,95.0,1.1,13.9,151.0,262.57,218.97
2018,12,5,15,15,161.5,87.5,1.1,13.9,128.5,234.94,195.04
2018,12,5,15,30,124.0,80.0,1.1,13.9,106.0,192.01,158.52
2018,12,5,15,45,101.5,64.0,1.05,13.1,82.0,161.52,132.17
2018,12,5,16,0,79.0,48.0,1.0,12.3,58.0,129.81,103.68
2018,12,5,16,15,56.0,32.0,1.05,11.9,38.0,96.11,68.07
2018,12,5,16,30,33.0,16.0,1.1,11.5,18.0,47.89,0.0
2018,12,5,16,45,16.5,8.0,1.15,11.1,9.0,18.2,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,7,15,9.0,3.0,1.45,7.3,3.5,2.36,0.0
2018,12,6,7,30,18.0,6.0,1.7,7.8,7.0,4.77,0.0
2018,12,6,7,45,177.5,19.5,1.95,8.3,43.0,15.55,7.23
2018,12,6,8,0,337.0,33.0,2.2,8.8,79.0,26.87,18.17
2018,12,6,8,15,478.5,40.5,2.2,9.25,130.0,33.49,24.51
2018,12,6,8,30,620.0,48.0,2.2,9.7,181.0,43.76,34.0
2018,12,6,8,45,665.5,52.0,2.2,10.15,220.0,47.43,37.43
2018,12,6,9,0,711.0,56.0,2.2,10.6,259.0,51.14,40.79
2018,12,6,9,15,741.5,58.5,2.2,11.15,294.5,53.49,42.82
2018,12,6,9,30,772.0,61.0,2.2,11.7,330.0,55.87,44.82
2018,12,6,9,45,793.5,62.5,2.15,12.25,360.5,57.36,46.0
2018,12,6,10,0,815.0,64.0,2.1,12.8,391.0,58.87,47.17
2018,12,6,10,15,828.5,66.0,2.05,13.25,415.5,60.6,48.55
2018,12,6,10,30,842.0,68.0,2.0,13.7,440.0,62.32,49.91
2018,12,6,10,45,850.5,69.0,1.9,14.15,458.0,91.09,56.36
2018,12,6,11,0,859.0,70.0,1.8,14.6,476.0,142.86,80.82
2018,12,6,11,15,864.0,71.0,1.75,14.85,487.0,194.15,117.93
2018,12,6,11,30,869.0,72.0,1.7,15.1,498.0,244.91,160.87
2018,12,6,11,45,870.5,72.0,1.6,15.4,501.5,293.2,204.43
2018,12,6,12,0,872.0,72.0,1.5,15.7,505.0,340.15,247.4
2018,12,6,12,15,870.5,72.0,1.55,15.85,501.0,384.49,288.39
2018,12,6,12,30,869.0,72.0,1.6,16.0,497.0,426.86,327.06
2018,12,6,12,45,863.5,71.5,1.6,16.15,486.0,464.82,361.32
2018,12,6,13,0,858.0,71.0,1.6,16.3,475.0,500.16,392.62
2018,12,6,13,15,849.0,70.0,1.6,16.3,456.5,533.45,421.73
2018,12,6,13,30,840.0,69.0,1.6,16.3,438.0,561.37,446.11
2018,12,6,13,45,826.0,67.5,1.65,16.3,413.0,582.53,465.17
2018,12,6,14,0,812.0,66.0,1.7,16.3,388.0,600.13,481.14
2018,12,6,14,15,791.5,63.5,1.65,16.2,357.0,608.79,489.6
2018,12,6,14,30,771.0,61.0,1.6,16.1,326.0,613.61,494.78
2018,12,6,14,45,741.5,58.5,1.55,15.95,290.5,608.44,491.83
2018,12,6,15,0,712.0,56.0,1.5,15.8,255.0,599.35,484.77
2018,12,6,15,15,667.5,51.5,1.5,15.8,216.0,573.37,464.21
2018,12,6,15,30,623.0,47.0,1.5,15.8,177.0,543.58,439.51
2018,12,6,15,45,553.5,41.5,1.15,14.55,138.0,498.71,401.33
2018,12,6,16,0,484.0,36.0,0.8,13.3,99.0,445.09,352.83
2018,12,6,16,15,360.5,28.0,0.8,12.95,65.0,347.59,251.74
2018,12,6,16,30,237.0,20.0,0.8,12.6,31.0,223.06,0.0
2018,12,6,16,45,118.5,10.0,0.85,12.25,15.5,93.26,0.0
2018,12,6,17,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.8,7.25,13.0,7.87,0.0
2018,12,7,7,30,126.0,20.0,0.8,7.6,26.0,15.18,0.0
2018,12,7,7,45,199.0,32.5,0.85,7.9,53.5,24.61,14.54
2018,12,7,8,0,272.0,45.0,0.9,8.2,81.0,34.0,24.52
2018,12,7,8,15,327.5,55.5,1.0,8.6,114.0,41.84,32.08
2018,12,7,8,30,383.0,66.0,1.1,9.0,147.0,49.61,39.39
2018,12,7,8,45,442.0,72.5,1.25,9.4,184.0,54.67,44.09
2018,12,7,9,0,501.0,79.0,1.4,9.8,221.0,62.06,50.78
2018,12,7,9,15,449.5,97.5,1.3,10.15,237.5,71.23,58.96
2018,12,7,9,30,398.0,116.0,1.2,10.5,254.0,82.19,68.64
2018,12,7,9,45,405.5,127.0,1.15,10.85,278.0,88.91,74.42
2018,12,7,10,0,413.0,138.0,1.1,11.2,302.0,95.5,80.03
2018,12,7,10,15,446.0,140.0,1.0,11.8,327.5,96.89,80.92
2018,12,7,10,30,479.0,142.0,0.9,12.4,353.0,98.34,81.88
2018,12,7,10,45,630.5,116.0,0.8,13.0,405.5,101.75,70.29
2018,12,7,11,0,782.0,90.0,0.7,13.6,458.0,143.22,84.59
2018,12,7,11,15,832.5,80.5,0.65,14.2,480.0,190.34,115.91
2018,12,7,11,30,883.0,71.0,0.6,14.8,502.0,244.75,158.98
2018,12,7,11,45,885.5,70.5,0.6,15.4,505.5,293.58,202.14
2018,12,7,12,0,888.0,70.0,0.6,16.0,509.0,341.1,244.76
2018,12,7,12,15,887.0,70.0,0.65,16.25,505.5,386.35,285.73
2018,12,7,12,30,886.0,70.0,0.7,16.5,502.0,429.64,324.38
2018,12,7,12,45,881.5,69.0,0.8,16.8,490.5,468.29,358.88
2018,12,7,13,0,877.0,68.0,0.9,17.1,479.0,504.31,390.56
2018,12,7,13,15,868.0,67.0,0.95,17.1,460.5,535.25,417.82
2018,12,7,13,30,859.0,66.0,1.0,17.1,442.0,563.04,442.14
2018,12,7,13,45,845.0,64.5,1.05,17.1,417.0,588.55,464.13
2018,12,7,14,0,831.0,63.0,1.1,17.1,392.0,606.73,480.35
2018,12,7,14,15,810.0,61.5,1.05,16.9,361.0,616.77,489.7
2018,12,7,14,30,789.0,60.0,1.0,16.7,330.0,622.94,495.79
2018,12,7,14,45,758.5,57.0,1.0,16.55,294.0,616.96,492.6
2018,12,7,15,0,728.0,54.0,1.0,16.4,258.0,606.99,485.37
2018,12,7,15,15,683.5,50.5,1.0,16.4,219.0,582.55,466.3
2018,12,7,15,30,639.0,47.0,1.0,16.4,180.0,554.17,443.05
2018,12,7,15,45,568.5,41.5,0.9,15.15,140.0,500.91,400.33
2018,12,7,16,0,498.0,36.0,0.8,13.9,100.0,454.63,359.13
2018,12,7,16,15,373.0,28.0,0.85,13.55,65.5,356.2,257.15
2018,12,7,16,30,248.0,20.0,0.9,13.2,31.0,230.71,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.8,15.5,97.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.2,6.0,16.0,7.87,0.0
2018,12,8,7,30,247.0,20.0,1.2,6.6,32.0,16.66,0.0
2018,12,8,7,45,373.0,28.5,1.2,7.25,67.0,23.78,13.64
2018,12,8,8,0,499.0,37.0,1.2,7.9,102.0,31.09,21.91
2018,12,8,8,15,570.0,42.5,1.3,8.4,142.0,35.78,26.62
2018,12,8,8,30,641.0,48.0,1.4,8.9,182.0,43.97,34.29
2018,12,8,8,45,686.5,51.5,1.5,9.45,221.5,47.25,37.37
2018,12,8,9,0,732.0,55.0,1.6,10.0,261.0,50.59,40.39
2018,12,8,9,15,762.5,58.0,1.65,10.7,297.0,53.38,42.81
2018,12,8,9,30,793.0,61.0,1.7,11.4,333.0,56.18,45.17
2018,12,8,9,45,815.5,62.0,1.8,12.1,364.0,57.33,46.01
2018,12,8,10,0,838.0,63.0,1.9,12.8,395.0,58.51,46.86
2018,12,8,10,15,841.0,66.5,1.95,13.3,417.5,61.19,49.07
2018,12,8,10,30,844.0,70.0,2.0,13.8,440.0,63.8,51.21
2018,12,8,10,45,864.0,69.5,2.05,14.35,461.5,87.61,55.71
2018,12,8,11,0,884.0,69.0,2.1,14.9,483.0,140.1,78.48
2018,12,8,11,15,889.5,69.5,2.05,15.1,494.5,192.39,115.44
2018,12,8,11,30,895.0,70.0,2.0,15.3,506.0,244.14,158.91
2018,12,8,11,45,882.5,73.5,1.95,15.5,506.0,293.06,203.66
2018,12,8,12,0,870.0,77.0,1.9,15.7,506.0,338.03,245.85
2018,12,8,12,15,872.5,76.0,1.9,15.75,503.5,383.95,288.2
2018,12,8,12,30,875.0,75.0,1.9,15.8,501.0,428.19,328.5
2018,12,8,12,45,798.5,88.0,1.85,15.85,470.0,449.01,350.37
2018,12,8,13,0,722.0,101.0,1.8,15.9,439.0,461.93,364.77
2018,12,8,13,15,785.5,86.5,1.75,15.85,441.0,512.97,407.4
2018,12,8,13,30,849.0,72.0,1.7,15.8,443.0,565.72,450.54
2018,12,8,13,45,833.5,70.5,1.65,15.8,417.5,586.54,468.69
2018,12,8,14,0,818.0,69.0,1.6,15.8,392.0,603.67,483.76
2018,12,8,14,15,796.5,66.5,1.45,15.55,360.5,612.11,491.65
2018,12,8,14,30,775.0,64.0,1.3,15.3,329.0,616.62,496.06
2018,12,8,14,45,743.5,61.0,1.15,15.1,293.0,609.81,491.29
2018,12,8,15,0,712.0,58.0,1.0,14.9,257.0,598.94,482.15
2018,12,8,15,15,665.5,54.0,1.0,14.9,218.0,572.28,461.28
2018,12,8,15,30,619.0,50.0,1.0,14.9,179.0,548.83,441.6
2018,12,8,15,45,536.0,44.5,1.0,13.65,138.5,487.96,393.43
2018,12,8,16,0,453.0,39.0,1.0,12.4,98.0,424.07,339.15
2018,12,8,16,15,325.0,29.5,1.05,11.9,63.5,321.71,234.92
2018,12,8,16,30,197.0,20.0,1.1,11.4,29.0,193.44,0.0
2018,12,8,16,45,98.5,10.0,1.15,10.9,14.5,78.66,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,9,7,15,8.0,6.5,0.95,7.35,7.0,5.11,0.0
